Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,127.677401233,10.1454708815,0.0,0.0,43.513341876,52.539744,124.203270569,119.349010569,4.83426,0.02
 01/01  02:00:00,125.533736453,7.99239058873,0.0,0.0,43.513341876,52.539744,84.9432209033,80.0889609033,4.83426,0.02
 01/01  03:00:00,133.418181676,15.8589574776,0.0,0.0,43.513341876,52.539744,109.445797795,104.591537795,4.83426,0.02
 01/01  04:00:00,123.467936232,5.9388218709,0.0,0.0,43.513341876,52.539744,84.4891262085,79.6348662085,4.83426,0.02
 01/01  05:00:00,126.625604683,8.65566856932,0.0,0.0,43.513341876,52.539744,108.452277205,103.598017205,4.83426,0.02
 01/01  06:00:00,134.545932517,16.6384437315,0.0,0.0,43.513341876,52.539744,89.0693590323,84.2150990323,4.83426,0.02
 01/01  07:00:00,127.433891234,9.47709605645,0.0,0.0,43.513341876,52.539744,123.556713312,110.112245426,4.83426,8.61020788619
 01/01  08:00:00,118.047580666,9.22453181942,0.0,0.0,43.513341876,52.539744,81.8808976873,77.0266376873,4.83426,0.02
 01/01  09:00:00,110.175501424,10.2985235436,0.0,0.0,43.513341876,52.539744,103.876707465,99.0224474648,4.83426,0.02
 01/01  10:00:00,104.178943246,4.29596689664,0.0,0.0,43.513341876,52.539744,72.5751209492,67.7208609492,4.83426,0.02
 01/01  11:00:00,105.250061317,5.36995862079,0.0,0.0,43.513341876,52.539744,89.5159657184,84.6617057184,4.83426,0.02
 01/01  12:00:00,105.057725477,4.29596689664,0.0,0.0,43.513341876,52.539744,73.8037705076,60.3535212369,4.83426,8.61598927066
 01/01  13:00:00,105.18953939,5.36995862079,0.0,0.0,43.513341876,52.539744,73.5078562727,68.6535962727,4.83426,0.02
 01/01  14:00:00,104.171596149,4.29596689664,0.0,0.0,43.513341876,52.539744,52.807875863,47.953615863,4.83426,0.02
 01/01  15:00:00,104.89352263,4.98732696564,0.0,0.0,43.513341876,52.539744,61.2416226384,56.3873626384,4.83426,0.02
 01/01  16:00:00,104.040221082,4.16842301158,0.0,0.0,43.513341876,52.539744,61.6299236436,48.1854095436,4.83426,8.61025410002
 01/01  17:00:00,105.055477606,5.36995862079,0.0,0.0,43.513341876,52.539744,71.2105868529,66.3563268529,4.83426,0.02
 01/01  18:00:00,109.934542087,4.29596689664,0.0,0.0,43.513341876,52.539744,62.2618170692,57.4075570692,4.83426,0.02
 01/01  19:00:00,122.968482539,5.36995862079,0.0,0.0,43.513341876,52.539744,86.9603527259,82.1060927259,4.83426,0.02
 01/01  20:00:00,127.226034472,9.22453181942,0.0,0.0,43.513341876,52.539744,76.0760411149,71.2217811149,4.83426,0.02
 01/01  21:00:00,127.881444121,9.88780980002,0.0,0.0,43.513341876,52.539744,103.977992218,99.1237322178,4.83426,0.02
 01/01  22:00:00,131.93701289,14.1706505155,0.0,0.0,43.513341876,52.539744,98.3197256288,93.4654656288,4.83426,0.02
 01/01  23:00:00,127.78791637,10.2985235436,0.0,0.0,43.513341876,52.539744,146.375282837,132.930781152,4.83426,8.61024168517
 01/01  24:00:00,135.724121523,17.2955857212,0.0,0.0,43.513341876,52.539744,115.179800695,110.325540695,4.83426,0.02
 01/02  01:00:00,137.83390562,20.3410034145,0.0,0.0,43.513341876,52.539744,157.559286784,152.705026784,4.83426,0.02
 01/02  02:00:00,132.279629935,14.8242817505,0.0,0.0,43.513341876,52.539744,126.480863122,121.626603122,4.83426,0.02
 01/02  03:00:00,136.679254739,19.1867920269,0.0,0.0,43.513341876,52.539744,174.821643025,169.967383025,4.83426,0.02
 01/02  04:00:00,135.400701274,17.9527277109,0.0,0.0,43.513341876,52.539744,145.736014966,132.285570389,4.83426,8.61618457669
 01/02  05:00:00,138.435196192,20.5038846101,0.0,0.0,43.513341876,52.539744,180.834884367,175.980624367,4.83426,0.02
 01/02  06:00:00,148.763049436,30.9053227061,0.0,0.0,43.513341876,52.539744,139.512769866,134.658509866,4.83426,0.02
 01/02  07:00:00,194.886360677,73.3985330113,0.0,0.0,43.513341876,53.238744,2514.56361355,2509.70935355,4.83426,0.02
 01/02  08:00:00,362.761536765,73.3985330113,0.0,0.0,220.879908,53.238744,1988.54276621,1957.47736185,4.83426,26.2311443632
 01/02  09:00:00,445.603326828,73.3985330113,0.00089390694909,0.0,220.879908,145.652643033,1666.63817783,1603.99620903,36.25695,26.3850188019
 01/02  10:00:00,445.568873878,73.3985330113,0.00183117431938,0.0,220.879908,145.652643033,1569.82445256,1506.93901547,36.25695,26.6284870899
 01/02  11:00:00,451.535180834,73.3985330113,0.0011292770181,0.0,220.879908,151.653867033,1518.17681489,1434.29725037,48.3426,35.5369645121
 01/02  12:00:00,452.524396551,73.3985330113,0.0,0.0,220.879908,151.653867033,1404.60440813,1311.70566537,48.3426,44.5561427572
 01/02  13:00:00,451.480870662,73.3985330113,0.0,0.0,220.879908,151.653867033,1299.21704009,1206.21322771,48.3426,44.661212378
 01/02  14:00:00,445.485588389,73.3985330113,0.0,0.0,220.879908,145.652643033,1240.41123293,1180.4559399,24.1713,35.783993027
 01/02  15:00:00,445.454030261,73.3985330113,0.0,0.0,220.879908,145.652643033,1239.42287978,1179.74345691,24.1713,35.5081228656
 01/02  16:00:00,437.569931995,73.3985330113,0.0,0.0,220.879908,137.835547516,1164.18866251,1123.79480576,4.83426,35.5595967504
 01/02  17:00:00,432.56236156,73.3985330113,0.0,0.0,220.879908,133.019064,1086.78147394,1046.63183185,4.83426,35.3153820816
 01/02  18:00:00,358.801842121,73.3985330113,0.0,0.0,220.879908,53.238744,1208.34219418,1177.01669058,4.83426,26.4912435919
 01/02  19:00:00,370.763756747,73.3985330113,0.0,0.0,220.879908,53.238744,1233.12051024,1192.86255326,4.83426,35.4236969805
 01/02  20:00:00,371.167869972,73.3985330113,0.0,0.0,220.879908,53.238744,1207.56453926,1194.0555604,4.83426,8.67471885646
 01/02  21:00:00,371.137102849,73.3985330113,0.0,0.0,220.879908,53.238744,1214.89501304,1201.39493251,4.83426,8.66582053123
 01/02  22:00:00,119.164833879,1.53052662063,0.0,0.0,43.513341876,52.539744,15.3227218925,1.8218185709,4.83426,8.66664332162
 01/02  23:00:00,119.353684762,1.91315827579,0.0,0.0,43.513341876,52.539744,7.83350555376,2.97924555376,4.83426,0.02
 01/02  24:00:00,120.431870824,1.91533629102,0.0,0.0,43.513341876,52.539744,17.076652701,3.61464159334,4.83426,8.62775110761
 01/03  01:00:00,122.617750362,5.13950526446,0.0,0.0,43.513341876,52.539744,12.2018999661,7.34763996606,4.83426,0.02
 01/03  02:00:00,121.768361494,4.29596689664,0.0,0.0,43.513341876,52.539744,14.0022584714,9.14799847137,4.83426,0.02
 01/03  03:00:00,122.84995554,5.36995862079,0.0,0.0,43.513341876,52.539744,20.8620952558,16.0078352558,4.83426,0.02
 01/03  04:00:00,121.772087977,4.29596689664,0.0,0.0,43.513341876,52.539744,32.4934644295,19.0429887255,4.83426,8.61621570401
 01/03  05:00:00,124.981091025,5.36995862079,0.0,0.0,43.513341876,52.539744,33.3755985988,28.5213385988,4.83426,0.02
 01/03  06:00:00,128.491733049,9.22453181942,0.0,0.0,43.513341876,52.539744,38.1865563137,33.3322963137,4.83426,0.02
 01/03  07:00:00,195.036171249,73.3985330113,0.0,0.0,43.513341876,53.238744,2222.32549635,2217.47123635,4.83426,0.02
 01/03  08:00:00,362.241494531,73.3985330113,0.0,0.0,220.879908,53.238744,1775.24749484,1744.18266574,4.83426,26.2305690949
 01/03  09:00:00,445.427555427,73.3985330113,0.00136610438379,0.0,220.879908,145.652643033,1447.8624082,1390.38048695,36.25695,21.2249712512
 01/03  10:00:00,445.417384402,73.3985330113,0.00235413083512,0.0,220.879908,145.652643033,1217.6205558,1149.52515893,36.25695,31.8384468687
 01/03  11:00:00,451.4141796,73.3985330113,0.00132469915348,0.0,220.879908,151.653867033,1040.57127274,956.690243507,48.3426,35.5384292288
 01/03  12:00:00,452.40291225,73.3985330113,0.0,0.0,220.879908,151.653867033,910.071892858,817.170844614,48.3426,44.5584482433
 01/03  13:00:00,451.438545837,73.3985330113,0.0,0.0,220.879908,151.653867033,803.653959796,710.647405781,48.3426,44.6639540156
 01/03  14:00:00,445.191865984,73.447162259,0.0,0.0,220.879908,145.652643033,664.782823393,604.825096339,24.1713,35.7864270538
 01/03  15:00:00,445.066005599,73.7994105413,0.0,0.0,220.879908,145.652643033,548.059652248,488.378046565,24.1713,35.5103056823
 01/03  16:00:00,437.205866743,73.8774016655,0.0,0.0,220.879908,137.835547516,446.679370229,406.283343071,4.83426,35.5617671581
 01/03  17:00:00,431.657828756,73.3985330113,0.0,0.0,220.879908,133.019064,333.824850938,293.672836538,4.83426,35.3177544
 01/03  18:00:00,358.33683003,73.3985330113,0.0,0.0,220.879908,53.238744,599.602046275,568.274610674,4.83426,26.4931756012
 01/03  19:00:00,370.724035463,73.3985330113,0.0,0.0,220.879908,53.238744,705.018289814,664.757539723,4.83426,35.4264900907
 01/03  20:00:00,370.696114499,73.3985330113,0.0,0.0,220.879908,53.238744,741.552474364,728.043127152,4.83426,8.67508721212
 01/03  21:00:00,370.689288906,73.3985330113,0.0,0.0,220.879908,53.238744,844.443580329,830.943133081,4.83426,8.66618724853
 01/03  22:00:00,117.423189956,0.0,0.0,0.0,43.513341876,52.539744,13.5001230768,0.0,4.83426,8.66586307677
 01/03  23:00:00,117.49122668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  24:00:00,118.529456677,0.0,0.0,0.0,43.513341876,52.539744,13.4623430683,0.0,4.83426,8.62808306833
 01/04  01:00:00,119.398863067,1.91315827579,0.0,0.0,43.513341876,52.539744,5.3747445977,0.520484597696,4.83426,0.02
 01/04  02:00:00,120.392514932,2.91324675863,0.0,0.0,43.513341876,52.539744,5.94817187021,1.09391187021,4.83426,0.02
 01/04  03:00:00,122.155699237,4.67859855179,0.0,0.0,43.513341876,52.539744,7.4973342676,2.6430742676,4.83426,0.02
 01/04  04:00:00,122.461906876,4.98732696564,0.0,0.0,43.513341876,52.539744,17.7285429104,4.27809224155,4.83426,8.61619066881
 01/04  05:00:00,123.812596148,5.91073978249,0.0,0.0,43.513341876,52.539744,13.1703547706,8.31609477064,4.83426,0.02
 01/04  06:00:00,127.79396852,9.91589188842,0.0,0.0,43.513341876,52.539744,18.9422392244,14.0879792244,4.83426,0.02
 01/04  07:00:00,194.088825429,73.3985330113,0.0,0.0,43.513341876,53.238744,2139.37140719,2134.51714719,4.83426,0.02
 01/04  08:00:00,362.14913643,73.3985330113,0.0,0.0,220.879908,53.238744,1873.25389472,1842.18664585,4.83426,26.2329888648
 01/04  09:00:00,445.366771392,73.3985330113,0.00164135849558,0.0,220.879908,145.652643033,1334.67088654,1272.0261354,36.25695,26.3878011432
 01/04  10:00:00,444.900393851,73.3985330113,0.00138336619189,0.0,220.879908,145.652643033,662.272466381,598.861704285,36.25695,27.153812096
 01/04  11:00:00,476.51790769,73.4428639892,24.8919844019,0.0,220.879908,151.653867033,248.26594066,156.032741998,48.3426,43.8905986622
 01/04  12:00:00,611.023233516,74.0453864291,156.590084506,0.0,220.879908,151.653867033,90.6010620236,6.60524244383,48.3426,35.6532195798
 01/04  13:00:00,728.984282687,75.2356399547,273.697204386,0.0,220.879908,151.653867033,93.3832367895,0.376232794847,48.3426,44.6644039947
 01/04  14:00:00,824.87086529,76.3752046654,373.937326162,0.0,220.879908,145.652643033,59.9893976806,0.026913868663,24.1713,35.7911838119
 01/04  15:00:00,910.072171235,77.4430039872,457.782942187,0.0,220.879908,145.652643033,59.6861931553,0.0,24.1713,35.5148931553
 01/04  16:00:00,901.713766433,77.6194071105,457.258318974,0.0,220.879908,137.835547516,49.2914774839,0.00950162753249,4.83426,44.4477158564
 01/04  17:00:00,787.004603632,75.3482210835,350.472664841,0.0,220.879908,133.019064,31.3482920425,0.0189917807204,4.83426,26.4950402618
 01/04  18:00:00,544.577602644,73.6281004747,184.578063265,0.0,220.879908,53.238744,46.4531261077,15.1211944485,4.83426,26.4976716592
 01/04  19:00:00,444.717706207,73.4108878076,74.0384491512,0.0,220.879908,53.238744,109.02003766,68.7543650254,4.83426,35.4314126341
 01/04  20:00:00,384.711323267,73.3985330113,14.3628426069,0.0,220.879908,53.238744,127.889248546,114.379017994,4.83426,8.67597055235
 01/04  21:00:00,370.119609772,73.3985330113,0.0,0.0,220.879908,53.238744,251.663744275,238.163508946,4.83426,8.66597532883
 01/04  22:00:00,117.862148422,0.0,0.0,0.0,43.513341876,52.539744,13.5010109808,0.0,4.83426,8.6667509808
 01/04  23:00:00,117.567335619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  24:00:00,118.582064616,0.0,0.0,0.0,43.513341876,52.539744,13.4622567626,0.0,4.83426,8.62799676263
 01/05  01:00:00,117.542948457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  02:00:00,117.544455189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  03:00:00,117.521261437,0.0,0.0,0.0,43.513341876,52.539744,13.4504607351,0.0,4.83426,8.61620073509
 01/05  04:00:00,117.509887679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  05:00:00,117.931127322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  06:00:00,121.818019378,3.91440846336,0.0,0.0,43.513341876,52.539744,7.03000313496,2.17574313496,4.83426,0.02
 01/05  07:00:00,193.633699806,73.3985330113,0.0,0.0,43.513341876,53.238744,1848.33508266,1834.88457579,4.83426,8.6162468683
 01/05  08:00:00,361.96485832,73.3985330113,0.0,0.0,220.879908,53.238744,1559.01542205,1536.68453547,4.83426,17.4966265807
 01/05  09:00:00,445.293848614,73.3985330113,0.0028857476736,0.0,220.879908,145.652643033,997.391036282,934.742012176,36.25695,26.3920741052
 01/05  10:00:00,457.570520423,73.4357869308,12.8216900892,0.0,220.879908,145.652643033,418.496395502,346.738312043,36.25695,35.5011334589
 01/05  11:00:00,548.851042482,73.8466651336,96.5438099638,0.0,220.879908,151.653867033,197.020689862,113.139283336,48.3426,35.5388065262
 01/05  12:00:00,636.301976181,74.8803356918,181.217641647,0.0,220.879908,151.653867033,96.6241757777,12.6267702244,48.3426,35.6548055533
 01/05  13:00:00,744.203538714,76.0516889586,288.134291837,0.0,220.879908,151.653867033,93.1495779006,0.135605443162,48.3426,44.6713724574
 01/05  14:00:00,852.551757495,77.310468086,400.617296516,0.0,220.879908,145.652643033,68.9144372226,0.00459456465768,24.1713,44.7385426579
 01/05  15:00:00,941.083161026,78.4673990767,487.690248421,0.0,220.879908,145.652643033,59.6832743796,0.0,24.1713,35.5119743796
 01/05  16:00:00,1006.22004184,79.0805712705,559.858160268,0.0,220.879908,137.835547516,40.4062428425,0.00784478583705,4.83426,35.5641380567
 01/05  17:00:00,986.533389944,76.783211428,547.59210082,0.0,220.879908,133.019064,31.3402212357,0.0114554632929,4.83426,26.4945057724
 01/05  18:00:00,684.009875624,74.130038296,322.438776225,0.0,220.879908,53.238744,31.4406712327,0.108124712668,4.83426,26.49828652
 01/05  19:00:00,532.658373056,73.5142740828,160.864626977,0.0,220.879908,53.238744,59.9358335792,19.6715513991,4.83426,35.4300221801
 01/05  20:00:00,421.040447743,73.4185875579,50.159400083,0.0,220.879908,53.238744,97.6799782707,84.1701389377,4.83426,8.67557933298
 01/05  21:00:00,370.160032838,73.3985330113,0.0,0.0,220.879908,53.238744,262.562213009,249.061645075,4.83426,8.66630793418
 01/05  22:00:00,117.910810536,0.0,0.0,0.0,43.513341876,52.539744,13.4991521153,0.0,4.83426,8.6648921153
 01/05  23:00:00,117.675038304,0.0,0.0,0.0,43.513341876,52.539744,13.471388406,0.0,4.83426,8.63712840598
 01/05  24:00:00,118.657707551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  01:00:00,117.700433765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  02:00:00,117.670291568,0.0,0.0,0.0,43.513341876,52.539744,13.4504774734,0.0,4.83426,8.61621747345
 01/06  03:00:00,117.621725687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  04:00:00,117.599924254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  05:00:00,119.714959218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  06:00:00,119.367569701,0.0,0.0,0.0,43.513341876,52.539744,13.4505317212,0.0,4.83426,8.61627172118
 01/06  07:00:00,194.125183116,73.3985330113,0.0,0.0,43.513341876,53.238744,1570.77029734,1565.91603734,4.83426,0.02
 01/06  08:00:00,361.930274315,73.3985330113,0.0,0.0,220.879908,53.238744,1401.35074334,1379.02169631,4.83426,17.4947870341
 01/06  09:00:00,445.297090437,73.3985330113,0.00264140666414,0.0,220.879908,145.652643033,934.384919908,871.732989321,36.25695,26.394980587
 01/06  10:00:00,444.756200326,73.5674770593,0.00315660898404,0.0,220.879908,145.652643033,485.556961015,413.801099883,36.25695,35.4989111319
 01/06  11:00:00,488.974466844,74.482136138,36.8467516225,0.0,220.879908,151.653867033,283.47843784,199.596554096,48.3426,35.5392837448
 01/06  12:00:00,600.315995418,75.931235321,144.568363069,0.0,220.879908,151.653867033,127.949063533,43.9494444614,48.3426,35.6570190716
 01/06  13:00:00,753.096080617,77.3596719978,295.772158934,0.0,220.879908,151.653867033,93.0445187733,0.0257232781741,48.3426,44.6761954952
 01/06  14:00:00,885.746543207,78.4113392312,432.659971888,0.0,220.879908,145.652643033,68.9187541947,0.00644234971692,24.1713,44.741011845
 01/06  15:00:00,974.478757845,78.3308991745,521.056363054,0.0,220.879908,145.652643033,59.6820693692,0.0,24.1713,35.5107693692
 01/06  16:00:00,1028.81222569,80.0924797945,581.051734017,0.0,220.879908,137.835547516,40.4009033051,0.0,4.83426,35.5666433051
 01/06  17:00:00,1044.56112357,77.4677193597,601.302125081,0.0,220.879908,133.019064,31.3404582667,0.0108517124262,4.83426,26.4953465543
 01/06  18:00:00,663.770982205,74.3644397122,299.696654041,0.0,220.879908,53.238744,42.7473972379,2.58653678921,4.83426,35.3266004487
 01/06  19:00:00,511.788606955,73.5984702382,138.852907091,0.0,220.879908,53.238744,43.3424123975,11.9305669891,4.83426,26.5775854084
 01/06  20:00:00,432.680346052,73.4504879174,61.9082630597,0.0,220.879908,53.238744,81.2099915709,67.1448157723,4.83426,9.23091579862
 01/06  21:00:00,369.748607696,73.4014548408,0.0,0.0,220.879908,53.238744,148.553712844,135.607443213,4.83426,8.11200963076
 01/06  22:00:00,117.726215073,0.0,0.0,0.0,43.513341876,52.539744,13.5011845299,0.0,4.83426,8.66692452995
 01/06  23:00:00,117.786942321,0.0,0.0,0.0,43.513341876,52.539744,13.4693550081,0.0,4.83426,8.63509500807
 01/06  24:00:00,118.746782793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  01:00:00,117.848250372,0.0,0.0,0.0,43.513341876,52.539744,13.4445540545,0.0,4.83426,8.61029405451
 01/07  02:00:00,117.812474196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  03:00:00,117.789516501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  04:00:00,117.786249578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  05:00:00,118.171542167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  06:00:00,118.136020312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  07:00:00,118.167120569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  08:00:00,109.063135481,0.0,0.0,0.0,43.513341876,52.539744,13.4445290887,0.0,4.83426,8.61026908872
 01/07  09:00:00,100.172988968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  10:00:00,100.266669496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  11:00:00,100.256305774,0.0,0.0,0.0,43.513341876,52.539744,13.5355338825,0.0,4.83426,8.70127388248
 01/07  12:00:00,101.1284352,0.0,0.0,0.0,43.513341876,52.539744,13.4786591168,0.0,4.83426,8.64439911681
 01/07  13:00:00,100.281314985,0.0,0.0,0.0,43.513341876,52.539744,13.4797316125,0.0,4.83426,8.64547161248
 01/07  14:00:00,100.33827239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  15:00:00,100.373058994,0.0,0.0,0.0,43.513341876,52.539744,13.4740948549,0.0,4.83426,8.63983485489
 01/07  16:00:00,100.374441063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  17:00:00,100.168552555,0.0,0.0,0.0,43.513341876,52.539744,13.4445854165,0.0,4.83426,8.61032541648
 01/07  18:00:00,106.08717905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  19:00:00,117.979638858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  20:00:00,118.370551916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  21:00:00,118.252031665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  22:00:00,118.028880689,0.0,0.0,0.0,43.513341876,52.539744,31.133985381,0.0,4.83426,26.299725381
 01/07  23:00:00,117.720176364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  24:00:00,118.600437791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  01:00:00,117.69412797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  02:00:00,117.671436381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  03:00:00,117.654243433,0.0,0.0,0.0,43.513341876,52.539744,13.4445351957,0.0,4.83426,8.61027519572
 01/08  04:00:00,117.630209943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  05:00:00,118.029274928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  06:00:00,117.955245925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  07:00:00,117.93772855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  08:00:00,108.824544023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  09:00:00,99.9308164041,0.0,0.0,0.0,43.513341876,52.539744,13.4505519375,0.0,4.83426,8.61629193746
 01/08  10:00:00,100.065628637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  11:00:00,100.10984047,0.0,0.0,0.0,43.513341876,52.539744,13.534404539,0.0,4.83426,8.70014453903
 01/08  12:00:00,100.966234039,0.0,0.0,0.0,43.513341876,52.539744,13.4801690914,0.0,4.83426,8.64590909143
 01/08  13:00:00,100.113154235,0.0,0.0,0.0,43.513341876,52.539744,13.4800791169,0.0,4.83426,8.64581911694
 01/08  14:00:00,100.217322058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  15:00:00,100.267480806,0.0,0.0,0.0,43.513341876,52.539744,13.4738205091,0.0,4.83426,8.63956050905
 01/08  16:00:00,100.256997164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  17:00:00,100.045589628,0.0,0.0,0.0,43.513341876,52.539744,13.4445088011,0.0,4.83426,8.61024880109
 01/08  18:00:00,105.988956698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  19:00:00,117.866049066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  20:00:00,118.223104241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  21:00:00,118.14901804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  22:00:00,117.912514226,0.0,0.0,0.0,43.513341876,52.539744,31.1374265226,0.0,4.83426,26.3031665226
 01/08  23:00:00,117.550604418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  24:00:00,118.479333951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  01:00:00,117.498281282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  02:00:00,117.464429383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  03:00:00,119.365002028,1.92188612244,0.0,0.0,43.513341876,52.539744,14.0748118606,0.624263524937,4.83426,8.61628833569
 01/09  04:00:00,121.787663639,4.34960754037,0.0,0.0,43.513341876,52.539744,7.18495858096,2.33069858096,4.83426,0.02
 01/09  05:00:00,124.433270578,6.56893353045,0.0,0.0,43.513341876,52.539744,9.60139910601,4.74713910601,4.83426,0.02
 01/09  06:00:00,126.500094449,8.65566856932,0.0,0.0,43.513341876,52.539744,12.8596701666,8.0054101666,4.83426,0.02
 01/09  07:00:00,193.876019251,73.3985330113,0.0,0.0,43.513341876,53.238744,1978.18951283,1964.74059143,4.83426,8.61466139123
 01/09  08:00:00,362.037728274,73.3985330113,0.0,0.0,220.879908,53.238744,1690.03736958,1667.70551983,4.83426,17.4975897543
 01/09  09:00:00,445.338424017,73.3985330113,0.00247471345633,0.0,220.879908,145.652643033,1270.06414371,1207.41161518,36.25695,26.3955785242
 01/09  10:00:00,445.290209855,73.3985330113,0.00107757379193,0.0,220.879908,145.652643033,866.649888544,794.884834948,36.25695,35.5081035959
 01/09  11:00:00,450.623314442,73.4924652937,0.00168473136825,0.0,220.879908,151.653867033,496.191311187,412.30387969,48.3426,35.5448314969
 01/09  12:00:00,452.319423953,73.8606597183,0.0,0.0,220.879908,151.653867033,655.173243131,571.174590081,48.3426,35.6560530496
 01/09  13:00:00,462.330833105,74.2913681479,10.5963232354,0.0,220.879908,151.653867033,452.947244416,359.922477573,48.3426,44.6821668429
 01/09  14:00:00,487.640398154,73.8199906561,42.0759539039,0.0,220.879908,145.652643033,248.632606503,179.713974603,24.1713,44.7473319003
 01/09  15:00:00,469.682070938,73.5699277439,24.641508941,0.0,220.879908,145.652643033,267.816462632,208.129278283,24.1713,35.5158843488
 01/09  16:00:00,443.175896265,73.5034257312,6.35808092682,0.0,220.879908,137.835547516,228.683249101,188.277923751,4.83426,35.5710653497
 01/09  17:00:00,431.547786551,73.3985330113,0.0,0.0,220.879908,133.019064,136.110265848,104.776872763,4.83426,26.4991330846
 01/09  18:00:00,354.758109692,73.3985330113,0.0,0.0,220.879908,53.238744,258.712717259,218.556950152,4.83426,35.3215071062
 01/09  19:00:00,369.722402731,73.3985330113,0.0,0.0,220.879908,53.238744,298.001826388,265.907003291,4.83426,27.2605630979
 01/09  20:00:00,370.143743521,73.3985330113,0.0,0.0,220.879908,53.238744,315.288284036,293.785985158,4.83426,16.6680388781
 01/09  21:00:00,370.125326874,73.3985330113,0.0,0.0,220.879908,53.238744,354.430556783,340.929722954,4.83426,8.66657382939
 01/09  22:00:00,117.900383446,0.0,0.0,0.0,43.513341876,52.539744,8.50481610754,0.0,4.83426,3.67055610754
 01/09  23:00:00,117.673557761,0.0,0.0,0.0,43.513341876,52.539744,9.83133581096,0.0,4.83426,4.99707581096
 01/09  24:00:00,118.657662165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  01:00:00,117.73165388,0.0,0.0,0.0,43.513341876,52.539744,13.4505685616,0.0,4.83426,8.61630856158
 01/10  02:00:00,117.73588119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  03:00:00,117.722797051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  04:00:00,117.697559738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  05:00:00,119.798742085,0.0,0.0,0.0,43.513341876,52.539744,13.450368392,0.0,4.83426,8.61610839196
 01/10  06:00:00,119.457284294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  07:00:00,193.712177163,73.3985330113,0.0,0.0,43.513341876,53.238744,1156.90684426,1152.05258426,4.83426,0.02
 01/10  08:00:00,361.852613047,73.3985330113,0.0,0.0,220.879908,53.238744,1040.91349976,1018.58142891,4.83426,17.4978108526
 01/10  09:00:00,445.460051584,73.3985330113,0.00204477664445,0.0,220.879908,145.652643033,828.221563353,765.568824396,36.25695,26.395788957
 01/10  10:00:00,445.220835918,73.3985330113,0.00273190202371,0.0,220.879908,145.652643033,736.209559052,664.446221922,36.25695,35.5063871296
 01/10  11:00:00,451.051246715,73.3985330113,0.00188864342501,0.0,220.879908,151.653867033,716.928742987,633.04178693,48.3426,35.5443560578
 01/10  12:00:00,451.747795828,73.3985330113,0.0,0.0,220.879908,151.653867033,633.798068515,540.884068043,48.3426,44.5714004717
 01/10  13:00:00,450.710792744,73.3985330113,0.0,0.0,220.879908,151.653867033,593.245534781,509.156183651,48.3426,35.74675113
 01/10  14:00:00,444.700323773,73.3985330113,0.0,0.0,220.879908,145.652643033,563.775019277,494.858009174,24.1713,44.7457101027
 01/10  15:00:00,444.663869693,73.3985330113,0.0,0.0,220.879908,145.652643033,536.965388678,477.273987189,24.1713,35.5201014892
 01/10  16:00:00,436.798758428,73.3985437803,0.0,0.0,220.879908,137.835547516,467.043372314,425.498999794,4.83426,36.7101125202
 01/10  17:00:00,431.712817812,73.3985330113,0.0,0.0,220.879908,133.019064,318.643222863,279.611212689,4.83426,34.1977501745
 01/10  18:00:00,354.922469505,73.3985330113,0.0,0.0,220.879908,53.238744,400.6658561,369.33389366,4.83426,26.4977024392
 01/10  19:00:00,370.090714088,73.3985330113,0.0,0.0,220.879908,53.238744,558.152540289,517.878336624,4.83426,35.4399436642
 01/10  20:00:00,370.70624351,73.3985330113,0.0,0.0,220.879908,53.238744,692.460378345,678.950756758,4.83426,8.67536158729
 01/10  21:00:00,370.717532347,73.3985330113,0.0,0.0,220.879908,53.238744,780.936837577,767.435987837,4.83426,8.66658974
 01/10  22:00:00,117.50222507,0.0,0.0,0.0,43.513341876,52.539744,13.5016829385,0.0,4.83426,8.66742293846
 01/10  23:00:00,117.618226435,0.0,0.0,0.0,43.513341876,52.539744,13.4710770941,0.0,4.83426,8.63681709415
 01/10  24:00:00,118.628947066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  01:00:00,117.691649796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  02:00:00,117.687586552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  03:00:00,117.681335233,0.0,0.0,0.0,43.513341876,52.539744,13.4505765433,0.0,4.83426,8.61631654329
 01/11  04:00:00,117.66746907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  05:00:00,118.084205119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  06:00:00,118.044843039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  07:00:00,193.638368355,73.3985330113,0.0,0.0,43.513341876,53.238744,1225.38958186,1211.93920056,4.83426,8.61612130136
 01/11  08:00:00,362.069967855,73.3985330113,0.0,0.0,220.879908,53.238744,1040.24575672,1017.91173642,4.83426,17.4997603015
 01/11  09:00:00,445.460039803,73.3985330113,0.00211653792928,0.0,220.879908,145.652643033,828.844566398,766.193912206,36.25695,26.3937041927
 01/11  10:00:00,445.227365208,73.3985330113,0.00279913857914,0.0,220.879908,145.652643033,723.151390828,651.382849966,36.25695,35.511590862
 01/11  11:00:00,450.678191365,73.4074173937,0.00223010054385,0.0,220.879908,151.653867033,544.229598675,460.33639949,48.3426,35.5505991847
 01/11  12:00:00,474.388086928,73.9640307337,21.9745415035,0.0,220.879908,151.653867033,293.504638331,209.504570775,48.3426,35.6574675566
 01/11  13:00:00,563.611441074,75.1137997409,109.542568018,0.0,220.879908,151.653867033,166.989778658,73.9631745129,48.3426,44.6840041454
 01/11  14:00:00,639.51060254,76.0669657274,189.677860481,0.0,220.879908,145.652643033,80.4849104292,11.5631312702,24.1713,44.750479159
 01/11  15:00:00,702.27820373,77.0238685018,251.09769004,0.0,220.879908,145.652643033,59.8757984646,0.187359130218,24.1713,35.5171393344
 01/11  16:00:00,747.298539179,77.6382401524,303.015697284,0.0,220.879908,137.835547516,41.5031368174,1.09364772678,4.83426,35.5752290906
 01/11  17:00:00,730.808578655,75.3510509822,293.74042306,0.0,220.879908,133.019064,31.3464628558,0.0110253696609,4.83426,26.5011774861
 01/11  18:00:00,510.11123639,73.6712416319,152.756457692,0.0,220.879908,53.238744,69.0960395256,28.9315537666,4.83426,35.3302257589
 01/11  19:00:00,396.676954885,73.4141346516,26.3942643144,0.0,220.879908,53.238744,142.624866633,108.342047661,4.83426,29.4485589721
 01/11  20:00:00,370.219211945,73.3985330113,0.0,0.0,220.879908,53.238744,189.433360812,170.070432441,4.83426,14.5286683711
 01/11  21:00:00,370.285369679,73.3985330113,0.0,0.0,220.879908,53.238744,357.628043663,344.127050752,4.83426,8.66673291098
 01/11  22:00:00,117.893641655,0.0,0.0,0.0,43.513341876,52.539744,13.5007295438,0.0,4.83426,8.6664695438
 01/11  23:00:00,117.668842114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  24:00:00,118.657511875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  01:00:00,117.717080007,0.0,0.0,0.0,43.513341876,52.539744,13.450645214,0.0,4.83426,8.616385214
 01/12  02:00:00,117.696023279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  03:00:00,117.678167374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  04:00:00,117.671259273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  05:00:00,118.093838003,0.0,0.0,0.0,43.513341876,52.539744,13.4504543411,0.0,4.83426,8.61619434112
 01/12  06:00:00,118.052454882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  07:00:00,193.428334091,73.3985330113,0.0,0.0,43.513341876,53.238744,1191.91920374,1187.06494374,4.83426,0.02
 01/12  08:00:00,362.023150952,73.3985330113,0.0,0.0,220.879908,53.238744,977.073653174,954.740841438,4.83426,17.498551736
 01/12  09:00:00,445.170277118,73.3985330113,0.00210986004118,0.0,220.879908,145.652643033,754.693807288,692.039588147,36.25695,26.3972691415
 01/12  10:00:00,445.049543669,73.3985330113,0.00269245440167,0.0,220.879908,145.652643033,715.272841029,643.506874526,36.25695,35.5090165036
 01/12  11:00:00,450.928104353,73.3985330113,0.00197017566369,0.0,220.879908,151.653867033,686.090494991,602.200604675,48.3426,35.5472903153
 01/12  12:00:00,451.690062199,73.3985330113,0.0,0.0,220.879908,151.653867033,609.082133942,516.166873101,48.3426,44.5726608408
 01/12  13:00:00,450.720533449,73.3985330113,0.0,0.0,220.879908,151.653867033,585.492896853,494.991652656,48.3426,42.1586441971
 01/12  14:00:00,444.711457312,73.3985330113,0.0,0.0,220.879908,145.652643033,557.644069487,495.144613826,24.1713,38.328155661
 01/12  15:00:00,444.639683416,73.3985330113,0.0,0.0,220.879908,145.652643033,506.083547161,446.388269682,24.1713,35.5239774788
 01/12  16:00:00,436.754689385,73.3985330113,0.0,0.0,220.879908,137.835547516,426.763015083,377.464756436,4.83426,44.4639986475
 01/12  17:00:00,431.704273199,73.3985330113,0.0,0.0,220.879908,133.019064,295.151617153,263.814747298,4.83426,26.5026098554
 01/12  18:00:00,354.97312201,73.3985330113,0.0,0.0,220.879908,53.238744,439.439584436,408.106837728,4.83426,26.4984867086
 01/12  19:00:00,369.980746331,73.3985330113,0.0,0.0,220.879908,53.238744,500.367981329,460.09370782,4.83426,35.4400135084
 01/12  20:00:00,370.384515215,73.3985330113,0.0,0.0,220.879908,53.238744,477.340389344,463.830089259,4.83426,8.67604008486
 01/12  21:00:00,370.35662369,73.3985330113,0.0,0.0,220.879908,53.238744,487.496006939,473.994461816,4.83426,8.66728512328
 01/12  22:00:00,117.934570399,0.0,0.0,0.0,43.513341876,52.539744,13.5012841329,0.0,4.83426,8.66702413287
 01/12  23:00:00,117.68554793,0.0,0.0,0.0,43.513341876,52.539744,13.4711315212,0.0,4.83426,8.63687152116
 01/12  24:00:00,118.655718255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  01:00:00,117.723122537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  02:00:00,117.720966053,0.0,0.0,0.0,43.513341876,52.539744,10.8145331328,0.0,4.83426,5.98027313277
 01/13  03:00:00,117.707276585,0.0,0.0,0.0,43.513341876,52.539744,7.48868986575,0.0,4.83426,2.65442986575
 01/13  04:00:00,117.695714963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  05:00:00,119.812802684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  06:00:00,119.48447536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  07:00:00,193.342721944,73.3985330113,0.0,0.0,43.513341876,53.238744,946.118579916,932.667925937,4.83426,8.61639397865
 01/13  08:00:00,361.230731966,73.3985330113,0.0,0.0,220.879908,53.238744,817.175557589,794.842290028,4.83426,17.4990075607
 01/13  09:00:00,444.611446207,73.3985330113,0.00243076806383,0.0,220.879908,145.652643033,634.933160326,572.278067093,36.25695,26.3981432339
 01/13  10:00:00,444.612537364,73.3985330113,0.00292551852906,0.0,220.879908,145.652643033,568.371666841,496.607732064,36.25695,35.5069847777
 01/13  11:00:00,450.590938064,73.3985330113,0.00223218481526,0.0,220.879908,151.653867033,516.136256375,432.245111952,48.3426,35.5485444234
 01/13  12:00:00,451.476232267,73.3985330113,0.0,0.0,220.879908,151.653867033,405.777996281,321.77292117,48.3426,35.6624751108
 01/13  13:00:00,463.858045367,73.3985330113,13.0405892645,0.0,220.879908,151.653867033,311.554622916,218.52580612,48.3426,44.6862167961
 01/13  14:00:00,476.27050722,73.3985330113,31.0681608856,0.0,220.879908,145.652643033,271.337730359,202.418430302,24.1713,44.7480000562
 01/13  15:00:00,517.990465171,73.4500089576,72.0515512032,0.0,220.879908,145.652643033,197.662644953,137.96819179,24.1713,35.5231531628
 01/13  16:00:00,580.729403265,73.7263356408,141.431116368,0.0,220.879908,137.835547516,92.1795169404,51.7666559378,4.83426,35.5786010025
 01/13  17:00:00,592.349050963,73.4236252345,158.242310341,0.0,220.879908,133.019064,52.8962531975,12.7325685147,4.83426,35.3294246828
 01/13  18:00:00,462.852348571,73.3985330113,106.305858757,0.0,220.879908,53.238744,76.2166322212,44.8792761057,4.83426,26.5030961155
 01/13  19:00:00,411.546890655,73.3985330113,41.0297793951,0.0,220.879908,53.238744,135.184273655,94.911667791,4.83426,35.4383458639
 01/13  20:00:00,371.285268147,73.3985330113,1.44894779222,0.0,220.879908,53.238744,201.847421499,188.337310593,4.83426,8.67585090648
 01/13  21:00:00,369.922387944,73.3985330113,0.0,0.0,220.879908,53.238744,441.016272881,427.515227958,4.83426,8.66678492339
 01/13  22:00:00,117.601170351,0.0,0.0,0.0,43.513341876,52.539744,13.4995034048,0.0,4.83426,8.66524340484
 01/13  23:00:00,117.645064287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  24:00:00,118.625853651,0.0,0.0,0.0,43.513341876,52.539744,13.462509892,0.0,4.83426,8.62824989204
 01/14  01:00:00,117.65144666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  02:00:00,117.642746213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  03:00:00,117.624974097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  04:00:00,117.613655738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  05:00:00,118.026111577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  06:00:00,117.994969305,0.0,0.0,0.0,43.513341876,52.539744,13.4445590461,0.0,4.83426,8.6102990461
 01/14  07:00:00,118.035753865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  08:00:00,108.961918725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  09:00:00,100.046853977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  10:00:00,100.159894763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  11:00:00,100.249484675,0.0,0.0,0.0,43.513341876,52.539744,22.2165357418,0.0,4.83426,17.3822757418
 01/14  12:00:00,101.123483106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  13:00:00,100.304258804,0.0,0.0,0.0,43.513341876,52.539744,13.4803672618,0.0,4.83426,8.64610726177
 01/14  14:00:00,100.421147515,0.0,0.0,0.0,43.513341876,52.539744,13.4739168311,0.0,4.83426,8.63965683107
 01/14  15:00:00,100.4606241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  16:00:00,100.435057443,0.0,0.0,0.0,43.513341876,52.539744,13.4743420606,0.0,4.83426,8.64008206064
 01/14  17:00:00,100.19898144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  18:00:00,103.103594024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  19:00:00,117.988034107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  20:00:00,118.343946856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  21:00:00,118.234696761,0.0,0.0,0.0,43.513341876,52.539744,13.444583014,0.0,4.83426,8.61032301404
 01/14  22:00:00,118.008034222,0.0,0.0,0.0,43.513341876,52.539744,22.3776288978,0.0,4.83426,17.5433688978
 01/14  23:00:00,117.660804667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  24:00:00,118.559249092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  01:00:00,117.646513716,0.0,0.0,0.0,43.513341876,52.539744,13.444639797,0.0,4.83426,8.61037979702
 01/15  02:00:00,117.63037315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  03:00:00,117.614069079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  04:00:00,117.597322658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  05:00:00,118.023459914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  06:00:00,117.98989761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  07:00:00,118.023529626,0.0,0.0,0.0,43.513341876,52.539744,13.4446518991,0.0,4.83426,8.61039189913
 01/15  08:00:00,108.941459561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  09:00:00,100.006393259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  10:00:00,100.070682696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  11:00:00,100.083101616,0.0,0.0,0.0,43.513341876,52.539744,22.216762597,0.0,4.83426,17.382502597
 01/15  12:00:00,100.927722552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  13:00:00,100.056928451,0.0,0.0,0.0,43.513341876,52.539744,13.4803992576,0.0,4.83426,8.64613925755
 01/15  14:00:00,100.146862153,0.0,0.0,0.0,43.513341876,52.539744,13.4803699858,0.0,4.83426,8.64610998578
 01/15  15:00:00,100.175022201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  16:00:00,100.138585646,0.0,0.0,0.0,43.513341876,52.539744,13.4741931668,0.0,4.83426,8.63993316675
 01/15  17:00:00,99.9299259957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  18:00:00,102.903791788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  19:00:00,117.83167088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  20:00:00,118.255649452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  21:00:00,118.202170553,0.0,0.0,0.0,43.513341876,52.539744,13.4446001402,0.0,4.83426,8.61034014018
 01/15  22:00:00,117.989557996,0.0,0.0,0.0,43.513341876,52.539744,22.377523289,0.0,4.83426,17.543263289
 01/15  23:00:00,117.655597519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  24:00:00,118.538090743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  01:00:00,117.651966961,0.0,0.0,0.0,43.513341876,52.539744,13.4446683376,0.0,4.83426,8.61040833757
 01/16  02:00:00,117.650352202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  03:00:00,117.640838835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  04:00:00,117.626754161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  05:00:00,118.04876511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  06:00:00,118.019246411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  07:00:00,118.046840888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  08:00:00,108.953914806,0.0,0.0,0.0,43.513341876,52.539744,13.4446830691,0.0,4.83426,8.61042306914
 01/16  09:00:00,99.9967048272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  10:00:00,100.026590536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  11:00:00,100.002404985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  12:00:00,100.855925434,0.0,0.0,0.0,43.513341876,52.539744,13.4504798868,0.0,4.83426,8.61621988677
 01/16  13:00:00,99.9682887058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  14:00:00,100.041971629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  15:00:00,100.064051955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  16:00:00,100.038187546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  17:00:00,99.8417043912,0.0,0.0,0.0,43.513341876,52.539744,13.4446063577,0.0,4.83426,8.61034635774
 01/16  18:00:00,102.827745306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  19:00:00,117.757065193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  20:00:00,118.178204736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  21:00:00,118.149078776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  22:00:00,117.923996966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  23:00:00,117.615748977,0.0,0.0,0.0,43.513341876,52.539744,13.4446209636,0.0,4.83426,8.61036096361
 01/16  24:00:00,118.505488087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/17  01:00:00,117.623761254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/17  02:00:00,117.629924845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/17  03:00:00,117.621320503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/17  04:00:00,117.607335247,0.0,0.0,0.0,43.513341876,52.539744,13.4505071832,0.0,4.83426,8.6162471832
 01/17  05:00:00,121.796946005,2.074080207,0.0,0.0,43.513341876,52.539744,6.67301321105,1.81875321105,4.83426,0.02
 01/17  06:00:00,121.445814106,2.074080207,0.0,0.0,43.513341876,52.539744,6.75314182273,1.89888182273,4.83426,0.02
 01/17  07:00:00,194.393525965,73.3985330113,0.00274927922783,0.0,43.513341876,53.238744,1457.06096746,1452.20670746,4.83426,0.02
 01/17  08:00:00,362.195804119,73.3985330113,0.0,0.0,220.879908,53.238744,1204.0066729,1172.93405703,4.83426,26.2383558715
 01/17  09:00:00,445.486571644,73.3985330113,0.00301877045997,0.0,220.879908,145.652643033,962.938719786,900.287165299,36.25695,26.3946044871
 01/17  10:00:00,445.52257202,73.3985330113,0.00262000887179,0.0,220.879908,145.652643033,894.5789221,822.811428585,36.25695,35.5105435159
 01/17  11:00:00,451.52488928,73.3985330113,0.00173742725892,0.0,220.879908,151.653867033,877.349781877,793.457281368,48.3426,35.549900509
 01/17  12:00:00,452.463362117,73.3985330113,0.0,0.0,220.879908,151.653867033,804.759693055,720.749170269,48.3426,35.6679227855
 01/17  13:00:00,451.210629283,73.3985330113,0.0,0.0,220.879908,151.653867033,735.98134141,642.947618066,48.3426,44.6911233434
 01/17  14:00:00,445.322209116,73.3985330113,0.0,0.0,220.879908,145.652643033,760.432694039,691.503206032,24.1713,44.7581880062
 01/17  15:00:00,445.229944368,73.3985330113,0.0,0.0,220.879908,145.652643033,713.345126201,653.645848644,24.1713,35.5279775569
 01/17  16:00:00,437.435861764,73.3985330113,0.0,0.0,220.879908,137.835547516,664.490245419,624.078994587,4.83426,35.5769908326
 01/17  17:00:00,432.610827715,73.3985330113,0.0,0.0,220.879908,133.019064,566.300241444,534.963306117,4.83426,26.5026753267
 01/17  18:00:00,355.822472235,73.3985330113,0.0,0.0,220.879908,53.238744,732.771931398,692.608072452,4.83426,35.3295989461
 01/17  19:00:00,370.767858396,73.3985330113,0.0,0.0,220.879908,53.238744,804.539166794,773.118965019,4.83426,26.5859417751
 01/17  20:00:00,370.743874716,73.3985330113,0.0,0.0,220.879908,53.238744,808.512533824,786.345939587,4.83426,17.3323342367
 01/17  21:00:00,370.741373278,73.3985330113,0.0,0.0,220.879908,53.238744,808.602502625,799.225308003,4.83426,4.54293462184
 01/17  22:00:00,117.464504776,0.0,0.0,0.0,43.513341876,52.539744,8.97675525659,0.0,4.83426,4.14249525659
 01/17  23:00:00,117.543364799,0.0,0.0,0.0,43.513341876,52.539744,13.4715396728,0.0,4.83426,8.63727967275
 01/17  24:00:00,118.565415351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  01:00:00,117.57381047,0.0,0.0,0.0,43.513341876,52.539744,13.4504476731,0.0,4.83426,8.61618767313
 01/18  02:00:00,117.556273024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  03:00:00,117.543935609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  04:00:00,118.686675999,1.14789496548,0.0,0.0,43.513341876,52.539744,5.10545235112,0.251192351116,4.83426,0.02
 01/18  05:00:00,121.533585028,3.56763152837,0.0,0.0,43.513341876,52.539744,14.7135250132,1.26297001746,4.83426,8.61629499574
 01/18  06:00:00,122.000043372,4.06443242556,0.0,0.0,43.513341876,52.539744,7.12226340003,2.26800340003,4.83426,0.02
 01/18  07:00:00,193.912342957,73.3985330113,0.0,0.0,43.513341876,53.238744,1672.40890667,1667.55464667,4.83426,0.02
 01/18  08:00:00,362.093667409,73.3985330113,0.0,0.0,220.879908,53.238744,1422.14499057,1399.81259852,4.83426,17.498132056
 01/18  09:00:00,445.388265708,73.3985330113,0.00171208762375,0.0,220.879908,145.652643033,1122.54259521,1059.88637267,36.25695,26.3992725428
 01/18  10:00:00,445.441584332,73.3985330113,0.00196017888015,0.0,220.879908,145.652643033,1025.05163214,953.282017175,36.25695,35.5126649673
 01/18  11:00:00,451.456292333,73.3985330113,0.00147339319902,0.0,220.879908,151.653867033,978.665010353,894.770983608,48.3426,35.5514267448
 01/18  12:00:00,452.433436297,73.3985330113,0.0,0.0,220.879908,151.653867033,902.587583716,809.666151995,48.3426,44.5788317207
