Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  13:00:00,451.470488782,73.3985330113,0.0,0.0,220.879908,151.653867033,872.732303428,779.701495959,48.3426,44.6882074687
 01/18  14:00:00,445.492616307,73.3985330113,0.0,0.0,220.879908,145.652643033,878.368192155,818.388855757,24.1713,35.8080363984
 01/18  15:00:00,445.470960054,73.3985330113,0.0,0.0,220.879908,145.652643033,851.085575403,791.384516004,24.1713,35.5297593984
 01/18  16:00:00,437.609653249,73.3985330113,0.0,0.0,220.879908,137.835547516,796.096120307,746.795160463,4.83426,44.4666998437
 01/18  17:00:00,432.568035379,73.3985330113,0.0,0.0,220.879908,133.019064,703.193208269,671.851622165,4.83426,26.5073261039
 01/18  18:00:00,355.797482362,73.3985330113,0.0,0.0,220.879908,53.238744,847.083005696,815.747855308,4.83426,26.5008903875
 01/18  19:00:00,370.747262602,73.3985330113,0.0,0.0,220.879908,53.238744,905.048823873,864.771929287,4.83426,35.4426345865
 01/18  20:00:00,371.152736463,73.3985330113,0.0,0.0,220.879908,53.238744,910.222843514,896.712758044,4.83426,8.67582547069
 01/18  21:00:00,371.120493445,73.3985330113,0.0,0.0,220.879908,53.238744,964.717529221,951.216050717,4.83426,8.66721850428
 01/18  22:00:00,117.729604888,0.0,0.0,0.0,43.513341876,52.539744,13.5020540519,0.0,4.83426,8.66779405194
 01/18  23:00:00,117.51411808,0.0,0.0,0.0,43.513341876,52.539744,13.4715090719,0.0,4.83426,8.63724907186
 01/18  24:00:00,118.561687317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  01:00:00,118.710767106,1.14789496548,0.0,0.0,43.513341876,52.539744,5.15019359176,0.295933591758,4.83426,0.02
 01/19  02:00:00,119.095686353,1.53052662063,0.0,0.0,43.513341876,52.539744,13.8996075661,0.449106542026,4.83426,8.61624102409
 01/19  03:00:00,119.093954623,1.53052662063,0.0,0.0,43.513341876,52.539744,5.2862238621,0.431963862104,4.83426,0.02
 01/19  04:00:00,119.087300651,1.53052662063,0.0,0.0,43.513341876,52.539744,5.36024577613,0.505985776128,4.83426,0.02
 01/19  05:00:00,121.356467872,3.37307235656,0.0,0.0,43.513341876,52.539744,6.44395413897,1.58969413897,4.83426,0.02
 01/19  06:00:00,122.403477833,4.45030742495,0.0,0.0,43.513341876,52.539744,15.9690268063,2.51841363556,4.83426,8.61635317076
 01/19  07:00:00,193.852466602,73.3985330113,0.0,0.0,43.513341876,53.238744,1623.18116554,1618.32690554,4.83426,0.02
 01/19  08:00:00,362.101655939,73.3985330113,0.0,0.0,220.879908,53.238744,1398.92771604,1376.59420616,4.83426,17.4992498804
 01/19  09:00:00,445.387530475,73.3985330113,0.00173054745119,0.0,220.879908,145.652643033,1114.16090519,1051.50626729,36.25695,26.3976878953
 01/19  10:00:00,445.439628836,73.3985330113,0.00239816334434,0.0,220.879908,145.652643033,940.851519942,869.080168204,36.25695,35.5144017381
 01/19  11:00:00,451.46685197,73.3985330113,0.0014874096191,0.0,220.879908,151.653867033,826.809532707,742.910265692,48.3426,35.5566670144
 01/19  12:00:00,452.147438247,73.4736592593,0.0,0.0,220.879908,151.653867033,671.608613463,578.690590908,48.3426,44.5754225549
 01/19  13:00:00,451.162276334,73.9122764043,0.0,0.0,220.879908,151.653867033,544.281518294,460.18300588,48.3426,35.7559124132
 01/19  14:00:00,445.624101896,74.4797673645,0.0,0.0,220.879908,145.652643033,466.92570467,397.999420243,24.1713,44.7549844272
 01/19  15:00:00,445.976040355,74.890493762,0.0,0.0,220.879908,145.652643033,394.907189843,335.212932455,24.1713,35.5229573876
 01/19  16:00:00,438.282887791,75.0760700477,0.0,0.0,220.879908,137.835547516,283.072901357,242.662569138,4.83426,35.5760722188
 01/19  17:00:00,432.056732645,73.9111981487,0.0,0.0,220.879908,133.019064,172.506086126,132.34153778,4.83426,35.3302883462
 01/19  18:00:00,354.872534965,73.407402573,0.0,0.0,220.879908,53.238744,403.682848066,372.344406738,4.83426,26.5041813276
 01/19  19:00:00,370.60559468,73.3985330113,0.0,0.0,220.879908,53.238744,725.236137632,684.957532095,4.83426,35.4443455367
 01/19  20:00:00,371.068148023,73.3985330113,0.0,0.0,220.879908,53.238744,777.047708273,763.536813795,4.83426,8.67663447785
 01/19  21:00:00,371.023692913,73.3985330113,0.0,0.0,220.879908,53.238744,920.803164348,907.301198,4.83426,8.66770634875
 01/19  22:00:00,117.678434329,0.0,0.0,0.0,43.513341876,52.539744,13.5017188962,0.0,4.83426,8.6674588962
 01/19  23:00:00,117.446188446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  24:00:00,118.531734058,0.0,0.0,0.0,43.513341876,52.539744,13.4625749786,0.0,4.83426,8.62831497864
 01/20  01:00:00,117.875727041,0.382631655159,0.0,0.0,43.513341876,52.539744,4.96198642987,0.107726429866,4.83426,0.02
 01/20  02:00:00,119.02398086,1.53052662063,0.0,0.0,43.513341876,52.539744,5.25046435876,0.396204358756,4.83426,0.02
 01/20  03:00:00,121.708596815,4.21986985435,0.0,0.0,43.513341876,52.539744,14.9377898127,1.48709048632,4.83426,8.61643932635
 01/20  04:00:00,122.854944574,5.36995862079,0.0,0.0,43.513341876,52.539744,7.66663959386,2.81237959386,4.83426,0.02
 01/20  05:00:00,126.364465154,6.76024935803,0.0,0.0,43.513341876,52.539744,10.493200098,5.63894009797,4.83426,0.02
 01/20  06:00:00,130.395172615,11.1199510307,0.0,0.0,43.513341876,52.539744,15.8316363456,10.9773763456,4.83426,0.02
 01/20  07:00:00,194.770162833,73.3985330113,0.0,0.0,43.513341876,53.238744,2280.97666668,2267.52613873,4.83426,8.61626795115
 01/20  08:00:00,362.13865136,73.3985330113,0.0,0.0,220.879908,53.238744,1968.01019244,1945.67495082,4.83426,17.500981626
 01/20  09:00:00,445.341513582,73.3985330113,0.0,0.0,220.879908,145.652643033,1494.78086334,1432.12553086,36.25695,26.3983824812
 01/20  10:00:00,445.38603732,73.3985330113,0.00209971616507,0.0,220.879908,145.652643033,1194.1140689,1122.33994147,36.25695,35.5171774339
 01/20  11:00:00,451.420569448,73.4003269647,0.00138764873004,0.0,220.879908,151.653867033,994.519187488,910.619720299,48.3426,35.5568671894
 01/20  12:00:00,452.582441001,73.5614663951,0.0,0.0,220.879908,151.653867033,810.32785973,726.320745834,48.3426,35.6645138964
 01/20  13:00:00,451.887970032,74.2344555267,0.0,0.0,220.879908,151.653867033,644.040459821,551.003335772,48.3426,44.6945240485
 01/20  14:00:00,446.111338402,74.8852054314,0.0,0.0,220.879908,145.652643033,510.442847547,441.51247724,24.1713,44.7590703074
 01/20  15:00:00,446.388540139,75.2699958072,0.0,0.0,220.879908,145.652643033,414.367411918,354.670421507,24.1713,35.525690411
 01/20  16:00:00,438.599464917,75.3751618423,0.0,0.0,220.879908,137.835547516,283.428334678,243.011866279,4.83426,35.5822083993
 01/20  17:00:00,432.125317973,73.9645375943,0.0,0.0,220.879908,133.019064,172.430563044,132.265994981,4.83426,35.3303080628
 01/20  18:00:00,354.836268787,73.4076200912,0.0,0.0,220.879908,53.238744,364.723751382,333.386490183,4.83426,26.5030011985
 01/20  19:00:00,369.945310124,73.3985330113,0.0,0.0,220.879908,53.238744,510.303108833,470.026858734,4.83426,35.4419900998
 01/20  20:00:00,370.527916311,73.3985330113,0.0,0.0,220.879908,53.238744,657.98672388,644.476309468,4.83426,8.67615441114
 01/20  21:00:00,370.661844462,73.3985330113,0.0,0.0,220.879908,53.238744,724.764841509,711.263500346,4.83426,8.66708116271
 01/20  22:00:00,117.457256337,0.0,0.0,0.0,43.513341876,52.539744,13.5011013095,0.0,4.83426,8.66684130952
 01/20  23:00:00,117.539579858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  24:00:00,118.573924164,0.0,0.0,0.0,43.513341876,52.539744,13.4627364009,0.0,4.83426,8.6284764009
 01/21  01:00:00,117.570466823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  02:00:00,117.522160185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  03:00:00,118.635440901,1.14789496548,0.0,0.0,43.513341876,52.539744,5.06743906351,0.213179063505,4.83426,0.02
 01/21  04:00:00,121.28193959,3.79917389232,0.0,0.0,43.513341876,52.539744,5.85010499558,0.995844995578,4.83426,0.02
 01/21  05:00:00,123.277186511,5.36995862079,0.0,0.0,43.513341876,52.539744,6.88418620523,2.02992620523,4.83426,0.02
 01/21  06:00:00,122.168805487,4.29596689664,0.0,0.0,43.513341876,52.539744,16.1874084973,2.74272162078,4.83426,8.61042687649
 01/21  07:00:00,127.654843219,9.75090521883,0.0,0.0,43.513341876,52.539744,11.5839742395,6.72971423952,4.83426,0.02
 01/21  08:00:00,118.04356197,9.22453181942,0.0,0.0,43.513341876,52.539744,11.0400068746,6.18574687461,4.83426,0.02
 01/21  09:00:00,105.306519454,5.36995862079,0.0,0.0,43.513341876,52.539744,8.72993477812,3.87567477812,4.83426,0.02
 01/21  10:00:00,102.56450814,2.51030514869,0.0,0.0,43.513341876,52.539744,5.79326754517,0.939007545171,4.83426,0.02
 01/21  11:00:00,100.134333908,0.0,0.0,0.0,43.513341876,52.539744,22.2156237858,0.0,4.83426,17.3813637858
 01/21  12:00:00,101.011800625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  13:00:00,100.153173193,0.0,0.0,0.0,43.513341876,52.539744,13.4799229189,0.0,4.83426,8.64566291889
 01/21  14:00:00,100.244640499,0.0,0.0,0.0,43.513341876,52.539744,13.4742395162,0.0,4.83426,8.63997951616
 01/21  15:00:00,100.284504663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  16:00:00,100.278698551,0.0,0.0,0.0,43.513341876,52.539744,13.4740146495,0.0,4.83426,8.63975464946
 01/21  17:00:00,100.073989014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  18:00:00,100.018888028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,117.837155703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  20:00:00,118.19343479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  21:00:00,118.152485276,0.0,0.0,0.0,43.513341876,52.539744,13.4446801161,0.0,4.83426,8.61042011609
 01/21  22:00:00,117.916801213,0.0,0.0,0.0,43.513341876,52.539744,22.3791420935,0.0,4.83426,17.5448820935
 01/21  23:00:00,117.524723841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  24:00:00,118.439174612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  01:00:00,120.44644211,2.99368404564,0.0,0.0,43.513341876,52.539744,14.676885066,1.23228220694,4.83426,8.61034285908
 01/22  02:00:00,121.560386914,4.10465106906,0.0,0.0,43.513341876,52.539744,7.40266441157,2.54840441157,4.83426,0.02
 01/22  03:00:00,122.822356714,5.36995862079,0.0,0.0,43.513341876,52.539744,10.5653280441,5.71106804407,4.83426,0.02
 01/22  04:00:00,121.730097545,4.29596689664,0.0,0.0,43.513341876,52.539744,12.812745691,7.95848569099,4.83426,0.02
 01/22  05:00:00,128.164993567,10.2985235436,0.0,0.0,43.513341876,52.539744,19.5472134815,14.6929534815,4.83426,0.02
 01/22  06:00:00,129.529976335,11.6930271864,0.0,0.0,43.513341876,52.539744,26.7270752679,21.8728152679,4.83426,0.02
 01/22  07:00:00,134.359121403,16.4732727157,0.0,0.0,43.513341876,52.539744,37.1658854435,23.7211864327,4.83426,8.61043901086
 01/22  08:00:00,114.7433444,5.9388218709,0.0,0.0,43.513341876,52.539744,21.2520080076,16.3977480076,4.83426,0.02
 01/22  09:00:00,105.326077991,5.36995862079,0.0,0.0,43.513341876,52.539744,19.3194182392,14.4651582392,4.83426,0.02
 01/22  10:00:00,110.6034789,2.57407709121,7.71814370318,0.0,43.513341876,52.539744,8.72354662511,3.86928662511,4.83426,0.02
 01/22  11:00:00,100.332737209,0.0,0.0,0.0,43.513341876,52.539744,22.2180430362,0.0,4.83426,17.3837830362
 01/22  12:00:00,101.184763992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  13:00:00,100.435022,0.0,0.0,0.0,43.513341876,52.539744,13.4800690163,0.0,4.83426,8.64580901626
 01/22  14:00:00,100.340992995,0.0,0.0,0.0,43.513341876,52.539744,13.480054012,0.0,4.83426,8.64579401203
 01/22  15:00:00,100.20573283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  16:00:00,100.196843888,0.0,0.0,0.0,43.513341876,52.539744,13.4739781559,0.0,4.83426,8.63971815588
 01/22  17:00:00,99.9920786882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,99.9380394492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  19:00:00,117.82053395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  20:00:00,118.3534923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  21:00:00,118.456595507,0.0,0.0,0.0,43.513341876,52.539744,13.4446426304,0.0,4.83426,8.61038263041
 01/22  22:00:00,118.213437844,0.0,0.0,0.0,43.513341876,52.539744,22.37906631,0.0,4.83426,17.54480631
 01/22  23:00:00,117.706319101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  24:00:00,118.476068285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  01:00:00,117.539852596,0.0,0.0,0.0,43.513341876,52.539744,13.4506675447,0.0,4.83426,8.61640754467
 01/23  02:00:00,117.535593506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  03:00:00,117.553689553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  04:00:00,117.627135927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  05:00:00,117.977610088,0.0,0.0,0.0,43.513341876,52.539744,13.4504971131,0.0,4.83426,8.61623711305
 01/23  06:00:00,120.786130662,2.92236978263,0.0,0.0,43.513341876,52.539744,7.52778522317,2.67352522317,4.83426,0.02
 01/23  07:00:00,193.746398975,73.3985330113,0.0,0.0,43.513341876,53.238744,1846.03377975,1841.17951975,4.83426,0.02
 01/23  08:00:00,362.037020694,73.3985330113,0.0,0.0,220.879908,53.238744,1343.2178107,1320.88369839,4.83426,17.4998523068
 01/23  09:00:00,445.036494232,73.3985330113,0.0019818372429,0.0,220.879908,145.652643033,810.09662188,747.439687615,36.25695,26.3999842649
 01/23  10:00:00,463.480544253,73.3985330113,18.6840813,0.0,220.879908,145.652643033,391.439465652,319.668440556,36.25695,35.5140750952
 01/23  11:00:00,525.609317252,73.3985330113,73.9486368225,0.0,220.879908,151.653867033,246.565407299,162.669829451,48.3426,35.5529778474
 01/23  12:00:00,571.688080469,73.3985330113,118.586217535,0.0,220.879908,151.653867033,157.072935162,64.149202384,48.3426,44.581132778
 01/23  13:00:00,613.148163937,73.4672230995,160.435331212,0.0,220.879908,151.653867033,103.848406772,10.8156076744,48.3426,44.6901990973
 01/23  14:00:00,801.972777057,74.5176617523,352.039306804,0.0,220.879908,145.652643033,60.0154961628,0.027154635349,24.1713,35.8170415275
 01/23  15:00:00,1035.80456103,75.7292690614,580.8985767,0.0,220.879908,145.652643033,64.7234418674,0.0,24.1713,40.5521418674
 01/23  16:00:00,1020.8107424,75.4369815557,575.05913257,0.0,220.879908,137.835547516,44.2680629282,0.0,4.83426,39.4338029282
 01/23  17:00:00,1031.31794547,74.510755337,592.846903343,0.0,220.879908,133.019064,31.3471013113,0.0103183011476,4.83426,26.5025230102
 01/23  18:00:00,757.425666019,73.5187525873,398.578030838,0.0,220.879908,53.238744,31.3811878567,0.0395168119614,4.83426,26.5074110447
 01/23  19:00:00,647.720145157,73.4130137388,272.257491615,0.0,220.879908,53.238744,40.2927670115,0.0140426978158,4.83426,35.4444643137
 01/23  20:00:00,576.876126823,73.3985330113,202.216323164,0.0,220.879908,53.238744,20.3600039888,6.84952674695,4.83426,8.67621724183
 01/23  21:00:00,447.875754955,73.3985330113,75.9164152702,0.0,220.879908,53.238744,90.1471591301,76.64523916,4.83426,8.66765997007
 01/23  22:00:00,118.230742907,0.0,0.0,0.0,43.513341876,52.539744,13.5016863845,0.0,4.83426,8.66742638451
 01/23  23:00:00,118.00419239,0.0,0.0,0.0,43.513341876,52.539744,13.4712659015,0.0,4.83426,8.63700590147
 01/23  24:00:00,118.941544329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  01:00:00,118.07132273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,118.074321548,0.0,0.0,0.0,43.513341876,52.539744,13.4505922362,0.0,4.83426,8.61633223619
 01/24  03:00:00,118.062064669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  04:00:00,118.041495002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  05:00:00,120.513717117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  06:00:00,120.175894536,0.0,0.0,0.0,43.513341876,52.539744,13.450700562,0.0,4.83426,8.61644056199
 01/24  07:00:00,410.793097142,73.3985330113,213.684824845,0.0,43.513341876,53.238744,51.8254404561,46.9711804561,4.83426,0.02
 01/24  08:00:00,543.056328613,73.3985330113,178.903118088,0.0,220.879908,53.238744,98.1209950524,75.7867209639,4.83426,17.5000140885
 01/24  09:00:00,608.79594785,73.4171074875,161.461641782,0.0,220.879908,145.652643033,69.566906385,6.91389483543,36.25695,26.3960615496
 01/24  10:00:00,632.060362161,73.5580720707,184.333629364,0.0,220.879908,145.652643033,75.628497644,3.85546556441,36.25695,35.5160820796
 01/24  11:00:00,616.522929194,73.8070012962,162.888233284,0.0,220.879908,151.653867033,98.8381169145,14.9373038637,48.3426,35.5582130508
 01/24  12:00:00,571.242092605,73.9743855682,117.233606165,0.0,220.879908,151.653867033,140.86450963,47.9420002583,48.3426,44.5799093718
 01/24  13:00:00,530.912152,74.0096811369,78.3574935718,0.0,220.879908,151.653867033,176.85392029,92.7550428122,48.3426,35.756277478
 01/24  14:00:00,518.272056292,74.3742373593,71.4134412556,0.0,220.879908,145.652643033,187.679665357,118.751295207,24.1713,44.7570701496
 01/24  15:00:00,550.001107902,76.3095125476,100.833616622,0.0,220.879908,145.652643033,145.35534285,85.6568868139,24.1713,35.5271560365
 01/24  16:00:00,587.483300378,77.4752576798,144.577976376,0.0,220.879908,137.835547516,84.8204571849,44.4040242755,4.83426,35.5821729094
 01/24  17:00:00,575.760112766,74.3618434615,140.932865748,0.0,220.879908,133.019064,55.8925567255,15.7257454594,4.83426,35.3325512661
 01/24  18:00:00,463.514257915,73.4966476163,109.601557971,0.0,220.879908,53.238744,68.1335852552,36.7979834826,4.83426,26.5013417725
 01/24  19:00:00,422.961922678,73.4238369346,52.1144441474,0.0,220.879908,53.238744,116.485636259,76.2055741785,4.83426,35.4458020808
 01/24  20:00:00,371.422551996,73.3985330113,1.60789283712,0.0,220.879908,53.238744,173.808568724,160.298568464,4.83426,8.67574026077
 01/24  21:00:00,369.77367725,73.3985330113,0.0,0.0,220.879908,53.238744,212.608708589,199.107492562,4.83426,8.66695602721
 01/24  22:00:00,117.73233532,0.0,0.0,0.0,43.513341876,52.539744,13.5006834024,0.0,4.83426,8.66642340243
 01/24  23:00:00,117.791750266,0.0,0.0,0.0,43.513341876,52.539744,13.4713596397,0.0,4.83426,8.63709963972
 01/24  24:00:00,118.718532021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  01:00:00,117.787131536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  02:00:00,117.759827372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  03:00:00,117.713190371,0.0,0.0,0.0,43.513341876,52.539744,13.4504959118,0.0,4.83426,8.61623591178
 01/25  04:00:00,117.705665946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  05:00:00,118.143248772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  06:00:00,118.11607934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  07:00:00,192.581098016,73.3985330113,0.0,0.0,43.513341876,53.238744,910.107053608,896.656450813,4.83426,8.6163427945
 01/25  08:00:00,361.1791452,73.3985330113,0.0,0.0,220.879908,53.238744,760.257755115,737.924491606,4.83426,17.4990035091
 01/25  09:00:00,444.601378691,73.3985330113,0.00220108413422,0.0,220.879908,145.652643033,617.085081509,554.429591404,36.25695,26.3985401046
 01/25  10:00:00,444.59701124,73.3985330113,0.0027904503884,0.0,220.879908,145.652643033,554.505930979,482.730930128,36.25695,35.5180508502
 01/25  11:00:00,450.566595691,73.3985330113,0.00197863183486,0.0,220.879908,151.653867033,502.927564321,419.032080577,48.3426,35.5528837448
 01/25  12:00:00,451.471993219,73.4173673412,0.0,0.0,220.879908,151.653867033,388.049360562,304.041648514,48.3426,35.6651120479
 01/25  13:00:00,468.409943056,73.4650003896,17.4165257854,0.0,220.879908,151.653867033,297.129022155,204.096066419,48.3426,44.6903557358
 01/25  14:00:00,496.192721003,73.6432645542,50.1587866604,0.0,220.879908,145.652643033,236.781769181,167.856626462,24.1713,44.7538427181
 01/25  15:00:00,513.231683537,73.9367135291,66.4942132967,0.0,220.879908,145.652643033,191.713835117,132.016203114,24.1713,35.5263320026
 01/25  16:00:00,514.513241744,74.0030128112,75.4130037473,0.0,220.879908,137.835547516,133.840646177,93.4224326866,4.83426,35.58395349
 01/25  17:00:00,509.340579412,73.3985330113,75.8183097935,0.0,220.879908,133.019064,66.3921993603,26.2260001554,4.83426,35.3319392049
 01/25  18:00:00,424.138334338,73.3985330113,70.4379436272,0.0,220.879908,53.238744,97.4451272537,66.1076596547,4.83426,26.503207599
 01/25  19:00:00,428.30315396,73.3985330113,57.058679737,0.0,220.879908,53.238744,120.742281034,80.4654827141,4.83426,35.44253832
 01/25  20:00:00,419.692599571,73.3985330113,48.291343706,0.0,220.879908,53.238744,100.503636345,86.9930154392,4.83426,8.6763609059
 01/25  21:00:00,429.616835867,73.3985330113,58.1105945754,0.0,220.879908,53.238744,104.31332406,90.8117756342,4.83426,8.66728842534
 01/25  22:00:00,118.141634822,0.0,0.0,0.0,43.513341876,52.539744,13.5013038939,0.0,4.83426,8.66704389386
 01/25  23:00:00,117.863432303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  24:00:00,118.797678203,0.0,0.0,0.0,43.513341876,52.539744,13.4624780965,0.0,4.83426,8.62821809646
 01/26  01:00:00,117.888182568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,117.882068062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  03:00:00,117.876589032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,117.871577256,0.0,0.0,0.0,43.513341876,52.539744,13.450570308,0.0,4.83426,8.616310308
 01/26  05:00:00,118.313876649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  06:00:00,118.271755162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  07:00:00,206.952092268,73.3985330113,14.2971365775,0.0,43.513341876,53.238744,466.332990568,461.478730568,4.83426,0.02
 01/26  08:00:00,375.152521289,73.3985330113,13.8144463796,0.0,220.879908,53.238744,402.766618671,371.691982729,4.83426,26.2403759428
 01/26  09:00:00,481.859500899,73.3985330113,36.5808084393,0.0,220.879908,145.652643033,270.672432968,208.020762513,36.25695,26.394720455
 01/26  10:00:00,565.157924063,73.3985330113,118.548863825,0.0,220.879908,145.652643033,208.276219549,137.120650803,36.25695,34.8986187454
 01/26  11:00:00,667.613368711,73.4332562578,213.812518148,0.0,220.879908,151.653867033,156.833101857,72.3298050858,48.3426,36.1606967716
 01/26  12:00:00,723.363883716,73.6410710128,267.903218496,0.0,220.879908,151.653867033,101.642077903,17.6319995738,48.3426,35.6674783295
 01/26  13:00:00,765.405346571,74.1046007968,310.030082483,0.0,220.879908,151.653867033,93.4466736922,0.41388692782,48.3426,44.6901867644
 01/26  14:00:00,792.993711478,74.2517524742,343.203800252,0.0,220.879908,145.652643033,68.949761808,0.0188071799242,24.1713,44.7596546281
 01/26  15:00:00,817.080175606,74.7224399836,366.744826138,0.0,220.879908,145.652643033,59.6984648053,0.0,24.1713,35.5271648053
 01/26  16:00:00,864.319902941,75.6140192078,420.762684882,0.0,220.879908,137.835547516,40.4150666503,0.0,4.83426,35.5808066503
 01/26  17:00:00,828.189474482,73.6676658338,391.572889048,0.0,220.879908,133.019064,31.3472338545,0.0108381966803,4.83426,26.5021356578
 01/26  18:00:00,677.128372305,73.416265313,320.896987006,0.0,220.879908,53.238744,40.3188145158,0.154335822106,4.83426,35.3302186937
 01/26  19:00:00,602.322323228,73.3985330113,229.212114517,0.0,220.879908,53.238744,47.3562091368,15.9366033753,4.83426,26.5853457615
 01/26  20:00:00,554.751038198,73.3985330113,181.754287916,0.0,220.879908,53.238744,56.5152265037,34.3490431111,4.83426,17.3319233926
 01/26  21:00:00,544.25713036,73.3985330113,171.421585068,0.0,220.879908,53.238744,56.4258085913,51.5715485913,4.83426,0.02
 01/26  22:00:00,118.276034179,0.0,0.0,0.0,43.513341876,52.539744,13.5018824922,0.0,4.83426,8.66762249221
 01/26  23:00:00,117.995570991,0.0,0.0,0.0,43.513341876,52.539744,13.4713325763,0.0,4.83426,8.63707257628
 01/26  24:00:00,118.906574792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  01:00:00,118.020181558,0.0,0.0,0.0,43.513341876,52.539744,13.4505165288,0.0,4.83426,8.6162565288
 01/27  02:00:00,118.013067121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,118.008094243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  04:00:00,118.003533586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,120.428127304,0.0,0.0,0.0,43.513341876,52.539744,13.4506181306,0.0,4.83426,8.61635813057
 01/27  06:00:00,120.052020591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  07:00:00,571.333561642,73.3985330113,373.101302951,0.0,43.513341876,53.238744,170.486995543,165.632735543,4.83426,0.02
 01/27  08:00:00,758.016119706,73.3985330113,391.678562352,0.0,220.879908,53.238744,121.555736082,99.2217177521,4.83426,17.4997583295
 01/27  09:00:00,851.898247228,73.4299973613,401.917371945,0.0,220.879908,145.652643033,64.734483944,2.07969638717,36.25695,26.3978375569
 01/27  10:00:00,927.448716846,73.9250274256,476.280054384,0.0,220.879908,145.652643033,72.4925693923,0.724645245784,36.25695,35.5109741465
 01/27  11:00:00,980.575459681,74.753794974,522.143023867,0.0,220.879908,151.653867033,83.8920948352,0.0,48.3426,35.5494948352
 01/27  12:00:00,985.794570071,74.8357285366,526.325915735,0.0,220.879908,151.653867033,92.9205886748,0.0,48.3426,44.5779886748
 01/27  13:00:00,986.347031966,75.0284620305,527.445484401,0.0,220.879908,151.653867033,89.5516453098,0.0,48.3426,41.2090453098
 01/27  14:00:00,978.729508094,75.2801985503,525.565082411,0.0,220.879908,145.652643033,63.4655332361,0.00638193788075,24.1713,39.2878512982
 01/27  15:00:00,981.918592093,75.5879426,528.772177215,0.0,220.879908,145.652643033,59.6987031243,0.0,24.1713,35.5274031243
 01/27  16:00:00,983.416101838,75.7947598868,537.830688398,0.0,220.879908,137.835547516,49.3046572777,0.00521005695389,4.83426,44.4651872207
 01/27  17:00:00,993.20319747,73.769323761,554.328865152,0.0,220.879908,133.019064,31.3524346649,0.0127498768955,4.83426,26.505424788
 01/27  18:00:00,876.220269022,73.4132707092,517.588201562,0.0,220.879908,53.238744,31.3371822206,0.0,4.83426,26.5029222206
 01/27  19:00:00,836.492590315,73.3985330113,460.51788072,0.0,220.879908,53.238744,40.2788179371,0.0,4.83426,35.4445579371
 01/27  20:00:00,824.062114034,73.3985330113,448.284199466,0.0,220.879908,53.238744,13.5373455399,0.0264871139945,4.83426,8.67659842592
 01/27  21:00:00,798.831136558,73.3985330113,423.356998931,0.0,220.879908,53.238744,17.958504474,4.45750786887,4.83426,8.66673660509
 01/27  22:00:00,118.024577066,0.0,0.0,0.0,43.513341876,52.539744,13.50186566,0.0,4.83426,8.66760565998
 01/27  23:00:00,118.071848379,0.0,0.0,0.0,43.513341876,52.539744,13.4716564447,0.0,4.83426,8.63739644473
 01/27  24:00:00,118.946371044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  01:00:00,118.05346116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,118.044629749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,118.03870979,0.0,0.0,0.0,43.513341876,52.539744,13.4445153209,0.0,4.83426,8.61025532093
 01/28  04:00:00,118.033489281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  05:00:00,118.524652875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  06:00:00,118.502394333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  07:00:00,118.508654622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  08:00:00,109.394807641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  09:00:00,100.43422927,0.0,0.0,0.0,43.513341876,52.539744,13.4445275623,0.0,4.83426,8.61026756225
 01/28  10:00:00,100.456428613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  11:00:00,100.466206365,0.0,0.0,0.0,43.513341876,52.539744,13.5361063344,0.0,4.83426,8.70184633438
 01/28  12:00:00,101.266184158,0.0,0.0,0.0,43.513341876,52.539744,13.4798718016,0.0,4.83426,8.64561180159
 01/28  13:00:00,100.421491509,0.0,0.0,0.0,43.513341876,52.539744,13.4798469644,0.0,4.83426,8.64558696444
 01/28  14:00:00,100.515481812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  15:00:00,100.576327132,0.0,0.0,0.0,43.513341876,52.539744,13.4743381727,0.0,4.83426,8.64007817269
 01/28  16:00:00,100.56914821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  17:00:00,100.368868106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,100.355750391,0.0,0.0,0.0,43.513341876,52.539744,13.4446315897,0.0,4.83426,8.6103715897
 01/28  19:00:00,118.248277056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  20:00:00,118.745298102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.709665623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,118.455722934,0.0,0.0,0.0,43.513341876,52.539744,31.1393365953,0.0,4.83426,26.3050765953
 01/28  23:00:00,117.860908306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,118.622649346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  01:00:00,117.708885384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  02:00:00,117.705742769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  03:00:00,117.69505167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  04:00:00,117.692404838,0.0,0.0,0.0,43.513341876,52.539744,13.444581926,0.0,4.83426,8.61032192604
 01/29  05:00:00,118.107336145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  06:00:00,118.071602538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  07:00:00,118.090290692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  08:00:00,108.997179206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  09:00:00,100.074511847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  10:00:00,100.182426403,0.0,0.0,0.0,43.513341876,52.539744,13.4504650541,0.0,4.83426,8.6162050541
 01/29  11:00:00,100.28897394,0.0,0.0,0.0,43.513341876,52.539744,13.5352501424,0.0,4.83426,8.70099014237
 01/29  12:00:00,101.188270697,0.0,0.0,0.0,43.513341876,52.539744,13.4798082084,0.0,4.83426,8.64554820836
 01/29  13:00:00,100.361980642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  14:00:00,100.445748697,0.0,0.0,0.0,43.513341876,52.539744,13.4797773212,0.0,4.83426,8.64551732121
 01/29  15:00:00,100.47818941,0.0,0.0,0.0,43.513341876,52.539744,13.4740886769,0.0,4.83426,8.63982867691
 01/29  16:00:00,132.940595526,1.01538122969,31.0927995705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  17:00:00,129.978185608,0.915103926547,28.4932738456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,100.1847544,0.0,0.0,0.0,43.513341876,52.539744,13.4445777974,0.0,4.83426,8.61031779745
 01/29  19:00:00,117.984014585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  20:00:00,118.283243637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,118.23117529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  22:00:00,118.025365216,0.0,0.0,0.0,43.513341876,52.539744,31.1383114517,0.0,4.83426,26.3040514517
 01/29  23:00:00,117.66219729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  24:00:00,118.582360086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  01:00:00,117.631232076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  02:00:00,117.591358447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  03:00:00,117.569301968,0.0,0.0,0.0,43.513341876,52.539744,13.4506269327,0.0,4.83426,8.61636693266
 01/30  04:00:00,117.554811269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  05:00:00,117.97592846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  06:00:00,117.937329155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  07:00:00,193.502129773,73.3985330113,0.0,0.0,43.513341876,53.238744,1738.01675141,1724.56631415,4.83426,8.6161772608
 01/30  08:00:00,361.964285069,73.3985330113,0.0,0.0,220.879908,53.238744,1319.03187723,1296.69833744,4.83426,17.499279788
 01/30  09:00:00,445.319558842,73.3985330113,0.00315300377369,0.0,220.879908,145.652643033,886.190441539,823.53764874,36.25695,26.3958427986
 01/30  10:00:00,470.191072906,73.4489404509,25.2396968375,0.0,220.879908,145.652643033,413.929569551,342.160511337,36.25695,35.5121082141
 01/30  11:00:00,625.04992845,74.1140202184,170.608884959,0.0,220.879908,151.653867033,148.873395594,64.973282063,48.3426,35.5575135311
 01/30  12:00:00,776.403690808,75.5021781891,317.908045135,0.0,220.879908,151.653867033,84.1259620529,0.112485660069,48.3426,35.6708763928
 01/30  13:00:00,939.645502075,76.8174487271,481.637895391,0.0,220.879908,151.653867033,93.0284803598,0.0,48.3426,44.6858803598
 01/30  14:00:00,990.786083272,77.9564819053,537.621331335,0.0,220.879908,145.652643033,68.9334375694,0.0102260954355,24.1713,44.7519114739
 01/30  15:00:00,1019.82033444,79.0995930557,565.402736997,0.0,220.879908,145.652643033,59.6994171938,0.0,24.1713,35.5281171938
 01/30  16:00:00,1015.56715224,79.8611369033,568.40211154,0.0,220.879908,137.835547516,40.4165235533,0.00841519794614,4.83426,35.5738483554
 01/30  17:00:00,957.0772431,77.1892065794,517.978020924,0.0,220.879908,133.019064,31.3477850123,0.0120544526559,4.83426,26.5014705597
 01/30  18:00:00,646.098238873,74.6242749288,290.388971865,0.0,220.879908,53.238744,42.0509407239,1.88434530204,4.83426,35.3323354218
 01/30  19:00:00,459.009229526,73.5911228263,88.0431936533,0.0,220.879908,53.238744,89.4054555014,55.5201358739,4.83426,29.0510596275
 01/30  20:00:00,370.189790446,73.429606126,0.0,0.0,220.879908,53.238744,201.305183991,181.547459266,4.83426,14.9234647257
 01/30  21:00:00,370.267955148,73.3985330113,0.0,0.0,220.879908,53.238744,386.79084358,373.28972617,4.83426,8.66685741082
 01/30  22:00:00,117.883940432,0.0,0.0,0.0,43.513341876,52.539744,13.500862824,0.0,4.83426,8.66660282397
 01/30  23:00:00,117.643618479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  24:00:00,118.660824497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  01:00:00,117.692021926,0.0,0.0,0.0,43.513341876,52.539744,13.4504215897,0.0,4.83426,8.61616158968
 01/31  02:00:00,117.672810079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.63956593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  04:00:00,117.626595722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  05:00:00,119.760822352,0.0,0.0,0.0,43.513341876,52.539744,13.4505076428,0.0,4.83426,8.61624764283
 01/31  06:00:00,119.442030491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  07:00:00,194.080455747,73.3985330113,0.0,0.0,43.513341876,53.238744,1206.05872857,1201.20446857,4.83426,0.02
 01/31  08:00:00,361.961622672,73.3985330113,0.0,0.0,220.879908,53.238744,1037.59517981,1015.26219592,4.83426,17.4987238889
 01/31  09:00:00,445.269787682,73.3985330113,0.00177296744587,0.0,220.879908,145.652643033,776.479799513,713.8250815,36.25695,26.3977680125
 01/31  10:00:00,444.733062283,73.4361316197,0.00237916067583,0.0,220.879908,145.652643033,588.569884922,516.803654378,36.25695,35.5092805437
 01/31  11:00:00,450.909116134,73.7861100663,0.00163538627894,0.0,220.879908,151.653867033,461.861302207,377.97108419,48.3426,35.5476180166
 01/31  12:00:00,466.734034632,74.6980773687,13.8422203579,0.0,220.879908,151.653867033,297.614558323,204.698859873,48.3426,44.5730984507
 01/31  13:00:00,518.982792438,75.8732956224,65.1605324751,0.0,220.879908,151.653867033,214.311777708,121.902165749,48.3426,44.0670119589
 01/31  14:00:00,551.677615768,76.9092007024,102.419526539,0.0,220.879908,145.652643033,157.593119471,97.0041074141,24.1713,36.4177120568
 01/31  15:00:00,589.066198916,77.621300786,138.850719073,0.0,220.879908,145.652643033,120.864369178,61.1686975603,24.1713,35.5243716178
 01/31  16:00:00,615.993402404,77.6694406125,173.367356091,0.0,220.879908,137.835547516,74.4598446648,25.1584894452,4.83426,44.4670952196
 01/31  17:00:00,576.28402188,74.6318795943,141.977977474,0.0,220.879908,133.019064,49.3191028155,17.9819310642,4.83426,26.5029117513
 01/31  18:00:00,423.562043703,73.5977597634,70.7154882506,0.0,220.879908,53.238744,94.3515412096,63.018370606,4.83426,26.4989106037
 01/31  19:00:00,376.478332794,73.4198092033,6.63956208217,0.0,220.879908,53.238744,183.356174016,143.081205139,4.83426,35.4407088762
 01/31  20:00:00,369.728533925,73.3985330113,0.0,0.0,220.879908,53.238744,271.12325915,257.612879072,4.83426,8.67612007823
 01/31  21:00:00,369.777384558,73.3985330113,0.0,0.0,220.879908,53.238744,361.766349911,348.264721745,4.83426,8.66736816597
 01/31  22:00:00,117.58455181,0.0,0.0,0.0,43.513341876,52.539744,13.5013669166,0.0,4.83426,8.66710691657
 01/31  23:00:00,117.642415751,0.0,0.0,0.0,43.513341876,52.539744,13.4712136415,0.0,4.83426,8.63695364154
 01/31  24:00:00,118.642352016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  01:00:00,117.652287678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.625380996,0.0,0.0,0.0,43.513341876,52.539744,13.4504558936,0.0,4.83426,8.61619589356
 02/01  03:00:00,117.588092693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  04:00:00,117.550554796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  05:00:00,117.963736188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,117.926021523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  07:00:00,193.424847563,73.3985330113,0.0,0.0,43.513341876,53.238744,1709.84619,1696.39722568,4.83426,8.61470431776
 02/01  08:00:00,361.893688568,73.3985330113,0.0,0.0,220.879908,53.238744,1490.9795596,1468.64664374,4.83426,17.4986558593
 02/01  09:00:00,445.278153137,73.3985330113,0.00121142516594,0.0,220.879908,145.652643033,1286.18541348,1223.53112881,36.25695,26.3973346693
 02/01  10:00:00,445.341357219,73.3985330113,0.00170206912703,0.0,220.879908,145.652643033,1195.75642839,1123.99426316,36.25695,35.5052152371
 02/01  11:00:00,451.358780688,73.3985330113,0.00118717103306,0.0,220.879908,151.653867033,1129.80558443,1045.916447,48.3426,35.5465374284
 02/01  12:00:00,452.36228943,73.3985330113,0.0,0.0,220.879908,151.653867033,1063.07887698,979.076114044,48.3426,35.6601629368
 02/01  13:00:00,451.357026132,73.3985330113,0.0,0.0,220.879908,151.653867033,1035.17542662,942.149483698,48.3426,44.6833429203
 02/01  14:00:00,445.397746475,73.3985330113,0.0,0.0,220.879908,145.652643033,990.086178341,921.167127608,24.1713,44.7477507324
 02/01  15:00:00,445.424936887,73.4269082525,0.0,0.0,220.879908,145.652643033,902.178214532,842.486448734,24.1713,35.5204657982
 02/01  16:00:00,437.848195044,73.6724707245,0.0,0.0,220.879908,137.835547516,716.53550523,676.124994142,4.83426,35.5762510887
 02/01  17:00:00,432.543258284,73.4067672152,0.0,0.0,220.879908,133.019064,528.018408971,496.681457101,4.83426,26.5026918705
 02/01  18:00:00,352.731065652,73.3985330113,0.0,0.0,220.879908,53.238744,653.819131297,613.658070157,4.83426,35.3268011407
 02/01  19:00:00,370.653204497,73.3985330113,0.0,0.0,220.879908,53.238744,790.871713844,750.597747282,4.83426,35.4397065623
 02/01  20:00:00,371.043175405,73.3985330113,0.0,0.0,220.879908,53.238744,907.994689333,894.483954275,4.83426,8.67647505719
 02/01  21:00:00,371.002514641,73.3985330113,0.0,0.0,220.879908,53.238744,1064.78200039,1051.28036508,4.83426,8.66737530859
 02/01  22:00:00,117.635418155,0.0,0.0,0.0,43.513341876,52.539744,13.5013654927,0.0,4.83426,8.66710549273
 02/01  23:00:00,117.431219381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  24:00:00,118.524556821,0.0,0.0,0.0,43.513341876,52.539744,13.4625074093,0.0,4.83426,8.62824740934
 02/02  01:00:00,119.400246608,1.91315827579,0.0,0.0,43.513341876,52.539744,5.4607405132,0.606480513199,4.83426,0.02
 02/02  02:00:00,122.402355167,4.91122992336,0.0,0.0,43.513341876,52.539744,7.23286454475,2.37860454475,4.83426,0.02
 02/02  03:00:00,124.352923485,6.86907185081,0.0,0.0,43.513341876,52.539744,9.71414294323,4.85988294323,4.83426,0.02
 02/02  04:00:00,129.042002855,11.5587468627,0.0,0.0,43.513341876,52.539744,22.0356932215,8.58682988123,4.83426,8.61460334031
 02/02  05:00:00,128.176318198,10.2643054643,0.0,0.0,43.513341876,52.539744,20.726274259,15.872014259,4.83426,0.02
 02/02  06:00:00,137.02956072,19.1327313666,0.0,0.0,43.513341876,52.539744,31.9636849339,27.1094249339,4.83426,0.02
 02/02  07:00:00,194.303006635,73.3985330113,0.0,0.0,43.513341876,53.238744,2505.13571064,2500.28145064,4.83426,0.02
 02/02  08:00:00,362.253140289,73.3985330113,0.0,0.0,220.879908,53.238744,2186.50055344,2164.16705939,4.83426,17.4992340443
 02/02  09:00:00,445.396081934,73.3985330113,0.0,0.0,220.879908,145.652643033,1720.84264407,1658.18807654,36.25695,26.3976175295
 02/02  10:00:00,445.382046738,73.3985330113,0.00215559173053,0.0,220.879908,145.652643033,1303.34252283,1231.57653606,36.25695,35.5090367701
 02/02  11:00:00,451.353611925,73.3985330113,0.00141133777113,0.0,220.879908,151.653867033,902.045782144,818.152560609,48.3426,35.5506215348
 02/02  12:00:00,451.751867313,73.5353802207,0.0,0.0,220.879908,151.653867033,585.618226595,492.703647088,48.3426,44.5719795074
 02/02  13:00:00,451.264389102,74.1877239637,0.0,0.0,220.879908,151.653867033,447.787480183,354.764905376,48.3426,44.6799748065
 02/02  14:00:00,445.94694529,74.8811249699,0.0,0.0,220.879908,145.652643033,337.983614619,278.011610869,24.1713,35.8007037503
 02/02  15:00:00,446.238975466,75.1911040521,0.0,0.0,220.879908,145.652643033,317.578521616,257.883993508,24.1713,35.523228108
 02/02  16:00:00,438.608488223,75.4262145407,0.0,0.0,220.879908,137.835547516,265.643375427,216.351797358,4.83426,44.4573180693
 02/02  17:00:00,432.202302051,74.0847552044,0.0,0.0,220.879908,133.019064,133.895674018,102.559478239,4.83426,26.5019357786
 02/02  18:00:00,351.770299216,73.430086905,0.0,0.0,220.879908,53.238744,275.298274304,243.966163547,4.83426,26.4978507571
 02/02  19:00:00,366.908698995,73.3985330113,0.0,0.0,220.879908,53.238744,493.8960639,453.622965107,4.83426,35.4388387929
 02/02  20:00:00,370.945392763,73.3985330113,0.0,0.0,220.879908,53.238744,635.63868254,622.128415586,4.83426,8.67600695435
 02/02  21:00:00,371.037439925,73.3985330113,0.0,0.0,220.879908,53.238744,627.890411918,614.38889286,4.83426,8.66725905843
 02/02  22:00:00,117.770458273,0.0,0.0,0.0,43.513341876,52.539744,13.5012479763,0.0,4.83426,8.66698797625
 02/02  23:00:00,117.554591905,0.0,0.0,0.0,43.513341876,52.539744,13.4711335116,0.0,4.83426,8.63687351162
 02/02  24:00:00,118.598178247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.61001777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  02:00:00,117.615630492,0.0,0.0,0.0,43.513341876,52.539744,13.4503980768,0.0,4.83426,8.61613807677
 02/03  03:00:00,117.603248329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.584399295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,119.689386852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  06:00:00,119.337825353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  07:00:00,194.203787099,73.3985330113,0.0,0.0,43.513341876,53.238744,1558.85334245,1545.40275655,4.83426,8.61632589152
 02/03  08:00:00,358.956524126,73.3985330113,0.0,0.0,220.879908,53.238744,1426.71545325,1404.38329355,4.83426,17.497899693
 02/03  09:00:00,445.338189698,73.3985330113,0.00145511501273,0.0,220.879908,145.652643033,1113.20735442,1050.55461073,36.25695,26.3957936916
 02/03  10:00:00,445.422642429,73.3985330113,0.00215196606506,0.0,220.879908,145.652643033,944.883407317,873.123145338,36.25695,35.5033119781
 02/03  11:00:00,451.463629765,73.3985330113,0.00154467926511,0.0,220.879908,151.653867033,833.429671575,749.543827403,48.3426,35.5432441714
 02/03  12:00:00,451.815835611,73.3985330113,0.0,0.0,220.879908,151.653867033,631.052410159,547.053102093,48.3426,35.6567080661
 02/03  13:00:00,450.575764654,73.3985330113,0.0,0.0,220.879908,151.653867033,524.949657886,431.923883757,48.3426,44.6831741292
 02/03  14:00:00,444.580047825,73.3985330113,0.0,0.0,220.879908,145.652643033,493.957095725,425.037584131,24.1713,44.7482115942
 02/03  15:00:00,444.566846286,73.3985330113,0.0,0.0,220.879908,145.652643033,456.754167663,397.066301071,24.1713,35.5165665919
 02/03  16:00:00,436.705753837,73.3985330113,0.0,0.0,220.879908,137.835547516,368.219256467,327.812089423,4.83426,35.572907044
 02/03  17:00:00,431.637379793,73.3985330113,0.0,0.0,220.879908,133.019064,221.221926502,189.888005267,4.83426,26.4996612357
 02/03  18:00:00,351.84636373,73.3985330113,0.0,0.0,220.879908,53.238744,315.10104136,274.944183047,4.83426,35.322598313
 02/03  19:00:00,366.796976218,73.3985330113,0.0,0.0,220.879908,53.238744,338.810242021,300.372286444,4.83426,33.6036955778
 02/03  20:00:00,369.78329588,73.3985330113,0.0,0.0,220.879908,53.238744,357.992934937,342.693956811,4.83426,10.4647181266
 02/03  21:00:00,369.80505385,73.3985330113,0.0,0.0,220.879908,53.238744,392.437970799,378.937083002,4.83426,8.66662779697
 02/03  22:00:00,117.638956847,0.0,0.0,0.0,43.513341876,52.539744,13.5006138529,0.0,4.83426,8.66635385291
 02/03  23:00:00,117.700600534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.668244945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  01:00:00,117.726605898,0.0,0.0,0.0,43.513341876,52.539744,13.4445285587,0.0,4.83426,8.61026855866
 02/04  02:00:00,117.713414499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.714000987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  04:00:00,117.713404895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,118.144617535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,118.110065907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  07:00:00,118.129047868,0.0,0.0,0.0,43.513341876,52.539744,13.4445096727,0.0,4.83426,8.61024967266
 02/04  08:00:00,106.048441868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  09:00:00,100.076629521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  10:00:00,100.129828178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  11:00:00,100.13740228,0.0,0.0,0.0,43.513341876,52.539744,22.2148841378,0.0,4.83426,17.3806241378
 02/04  12:00:00,101.018912104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  13:00:00,100.197975331,0.0,0.0,0.0,43.513341876,52.539744,13.4801144661,0.0,4.83426,8.64585446613
 02/04  14:00:00,100.338200039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  15:00:00,100.407474412,0.0,0.0,0.0,43.513341876,52.539744,13.4738173856,0.0,4.83426,8.63955738563
 02/04  16:00:00,100.400900418,0.0,0.0,0.0,43.513341876,52.539744,13.4742047919,0.0,4.83426,8.63994479189
 02/04  17:00:00,100.19670634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,100.175594243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,115.048115557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  20:00:00,118.434431495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  21:00:00,118.342928225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
