Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/04  22:00:00,118.100737327,0.0,0.0,0.0,43.513341876,52.539744,31.136711971,0.0,4.83426,26.302451971
 02/04  23:00:00,117.743824727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  24:00:00,118.623071416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  01:00:00,117.758775803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  02:00:00,117.763663836,0.0,0.0,0.0,43.513341876,52.539744,13.4445056069,0.0,4.83426,8.61024560693
 02/05  03:00:00,117.722538841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  04:00:00,117.682696817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  05:00:00,118.095178576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  06:00:00,118.051167102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  07:00:00,118.064809317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  08:00:00,105.972728632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  09:00:00,100.047281497,0.0,0.0,0.0,43.513341876,52.539744,13.4505357646,0.0,4.83426,8.61627576459
 02/05  10:00:00,100.213178451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  11:00:00,100.341917589,0.0,0.0,0.0,43.513341876,52.539744,13.5349913879,0.0,4.83426,8.70073138789
 02/05  12:00:00,101.26812584,0.0,0.0,0.0,43.513341876,52.539744,13.4800472357,0.0,4.83426,8.64578723569
 02/05  13:00:00,100.48699581,0.0,0.0,0.0,43.513341876,52.539744,13.4799468231,0.0,4.83426,8.64568682305
 02/05  14:00:00,100.611199719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  15:00:00,100.682632302,0.0,0.0,0.0,43.513341876,52.539744,13.474133846,0.0,4.83426,8.63987384603
 02/05  16:00:00,378.818086666,2.89353152174,271.643458103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  17:00:00,296.567276523,2.4197602415,190.58610075,0.0,43.513341876,52.539744,13.444621381,0.0,4.83426,8.610361381
 02/05  18:00:00,250.504938422,1.92188612244,145.652059442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  19:00:00,115.262785119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  20:00:00,118.653322779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  21:00:00,118.534504201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  22:00:00,118.200947992,0.0,0.0,0.0,43.513341876,52.539744,31.1341685712,0.0,4.83426,26.2999085712
 02/05  23:00:00,117.792691037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  24:00:00,118.644181551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  01:00:00,117.754588554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  02:00:00,117.715972623,0.0,0.0,0.0,43.513341876,52.539744,13.4501457128,0.0,4.83426,8.61588571276
 02/06  03:00:00,117.680084734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  04:00:00,117.665744878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  05:00:00,118.090252814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  06:00:00,118.052717068,0.0,0.0,0.0,43.513341876,52.539744,13.4503612701,0.0,4.83426,8.61610127012
 02/06  07:00:00,193.161551568,73.3985330113,0.0,0.0,43.513341876,53.238744,1191.08256505,1186.22830505,4.83426,0.02
 02/06  08:00:00,358.988496938,73.3985330113,0.0,0.0,220.879908,53.238744,970.208530546,947.879171756,4.83426,17.4950987907
 02/06  09:00:00,444.545853926,73.3985330113,0.00214849846182,0.0,220.879908,145.652643033,522.325179452,459.67466155,36.25695,26.3935679023
 02/06  10:00:00,476.580731152,73.5087695537,31.3095178264,0.0,220.879908,145.652643033,262.110373097,190.353802733,36.25695,35.4996203644
 02/06  11:00:00,587.286244701,74.1008221142,134.091091325,0.0,220.879908,151.653867033,120.219091577,36.3358893767,48.3426,35.5406022008
 02/06  12:00:00,809.945451167,75.3766899367,351.446487626,0.0,220.879908,151.653867033,84.0180529243,0.0200797822385,48.3426,35.6553731421
 02/06  13:00:00,950.7794626,77.4707048907,489.454830595,0.0,220.879908,151.653867033,93.0196974303,0.0,48.3426,44.6770974303
 02/06  14:00:00,1039.41682878,79.2202616995,582.425767339,0.0,220.879908,145.652643033,68.921298024,0.00871176342762,24.1713,44.7412862606
 02/06  15:00:00,1060.2537807,81.361911628,601.524060711,0.0,220.879908,145.652643033,59.6829752053,0.0,24.1713,35.5116752053
 02/06  16:00:00,1080.78243865,83.35927673,627.448389209,0.0,220.879908,137.835547516,40.4005475555,0.0,4.83426,35.5662875555
 02/06  17:00:00,1106.73270718,80.1356506124,661.980410113,0.0,220.879908,133.019064,31.3408762661,0.0107769139628,4.83426,26.4958393521
 02/06  18:00:00,1002.63894595,76.4394007942,641.846437278,0.0,220.879908,53.238744,40.1550902425,0.0,4.83426,35.3208302425
 02/06  19:00:00,886.786537109,74.561389652,513.809226008,0.0,220.879908,53.238744,31.4272681734,0.0144700580793,4.83426,26.5785381153
 02/06  20:00:00,696.720274604,73.8810424482,322.107054374,0.0,220.879908,53.238744,22.1650955674,0.0,4.83426,17.3308355674
 02/06  21:00:00,605.619050546,73.6046397029,232.051724182,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 02/06  22:00:00,118.280178093,0.0,0.0,0.0,43.513341876,52.539744,13.5013398801,0.0,4.83426,8.6670798801
 02/06  23:00:00,117.913555051,0.0,0.0,0.0,43.513341876,52.539744,13.4709868361,0.0,4.83426,8.63672683605
 02/06  24:00:00,118.813976278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  01:00:00,117.88126532,0.0,0.0,0.0,43.513341876,52.539744,13.4486586154,0.0,4.83426,8.61439861539
 02/07  02:00:00,117.854209906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  03:00:00,117.849959171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  04:00:00,117.880297374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  05:00:00,120.192180758,0.0,0.0,0.0,43.513341876,52.539744,13.450330961,0.0,4.83426,8.61607096103
 02/07  06:00:00,119.854884006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  07:00:00,339.951090584,73.3985330113,144.767370076,0.0,43.513341876,53.238744,319.833653692,314.979393692,4.83426,0.02
 02/07  08:00:00,538.557638084,73.3985330113,177.88024747,0.0,220.879908,53.238744,249.839371827,227.509150182,4.83426,17.495961645
 02/07  09:00:00,707.014543082,73.4524140569,258.747425157,0.0,220.879908,145.652643033,151.421456858,88.7737760164,36.25695,26.3907308412
 02/07  10:00:00,757.119079517,73.5775193451,308.122034334,0.0,220.879908,145.652643033,144.882303788,73.1213342575,36.25695,35.5040195301
 02/07  11:00:00,800.618549035,73.7085166526,345.089365871,0.0,220.879908,151.653867033,137.797189384,53.9118302428,48.3426,35.5427591408
 02/07  12:00:00,915.245540401,73.9903530813,457.358185246,0.0,220.879908,151.653867033,100.382329459,7.47849338924,48.3426,44.5612360702
 02/07  13:00:00,972.713513498,74.3929041816,514.250916997,0.0,220.879908,151.653867033,84.085810004,0.0,48.3426,35.743210004
 02/07  14:00:00,964.613662036,75.361546306,509.9965179,0.0,220.879908,145.652643033,68.9136490016,0.00541063428484,24.1713,44.7369383673
 02/07  15:00:00,970.267961968,75.7370600257,513.91305185,0.0,220.879908,145.652643033,59.6877639741,0.0,24.1713,35.5164639741
 02/07  16:00:00,1014.37956244,76.2833347629,564.889888551,0.0,220.879908,137.835547516,40.4001474825,0.0,4.83426,35.5658874825
 02/07  17:00:00,1083.22935173,74.5367814507,641.739364746,0.0,220.879908,133.019064,40.1656219499,0.00999710059284,4.83426,35.3213648493
 02/07  18:00:00,989.085043862,73.5734747721,629.202715609,0.0,220.879908,53.238744,31.3287434884,0.0,4.83426,26.4944834884
 02/07  19:00:00,977.011068514,73.507619661,602.212555172,0.0,220.879908,53.238744,40.2630235652,0.0,4.83426,35.4287635652
 02/07  20:00:00,966.139095442,73.4875866146,588.643797627,0.0,220.879908,53.238744,13.5093696013,0.0,4.83426,8.67510960134
 02/07  21:00:00,959.989651716,73.4715371056,582.53660166,0.0,220.879908,53.238744,13.5003235518,0.0,4.83426,8.66606355177
 02/07  22:00:00,118.133241978,0.0,0.0,0.0,43.513341876,52.539744,13.501107725,0.0,4.83426,8.66684772502
 02/07  23:00:00,118.136145446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  24:00:00,119.018773736,0.0,0.0,0.0,43.513341876,52.539744,13.4624563266,0.0,4.83426,8.62819632659
 02/08  01:00:00,118.133951084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,118.119175539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  03:00:00,118.102339458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  04:00:00,118.088917166,0.0,0.0,0.0,43.513341876,52.539744,13.4504839363,0.0,4.83426,8.61622393631
 02/08  05:00:00,118.578229073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,118.532324164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  07:00:00,707.068548528,73.3985330113,508.063947656,0.0,43.513341876,53.238744,52.7148455435,47.8605855435,4.83426,0.02
 02/08  08:00:00,878.542482082,73.3985330113,513.714590839,0.0,220.879908,53.238744,42.3933916945,20.0622736794,4.83426,17.496858015
 02/08  09:00:00,972.033500723,73.8476654892,519.557429072,0.0,220.879908,145.652643033,62.6492513122,0.0,36.25695,26.3923013122
 02/08  10:00:00,965.887592017,74.5241258524,511.740396794,0.0,220.879908,145.652643033,71.7563513944,0.0,36.25695,35.4994013944
 02/08  11:00:00,977.113732581,75.1374451635,515.501645205,0.0,220.879908,151.653867033,83.8791285435,0.0,48.3426,35.5365285435
 02/08  12:00:00,1023.39962401,76.3291473479,559.133313909,0.0,220.879908,151.653867033,92.8991617522,0.0,48.3426,44.5565617522
 02/08  13:00:00,1051.89712558,79.9209134864,585.215575648,0.0,220.879908,151.653867033,84.0783019586,0.0,48.3426,35.7357019586
 02/08  14:00:00,1054.34886727,82.3076609351,591.426770537,0.0,220.879908,145.652643033,68.9166781423,0.00932084414385,24.1713,44.7360572982
 02/08  15:00:00,1070.30719462,84.8144311791,604.734314285,0.0,220.879908,145.652643033,59.680596776,0.0,24.1713,35.509296776
 02/08  16:00:00,1091.24655678,84.047933924,634.338287802,0.0,220.879908,137.835547516,40.3968798983,0.0,4.83426,35.5626198983
 02/08  17:00:00,1130.03130358,79.8062701414,682.847332429,0.0,220.879908,133.019064,40.1628219609,0.0101537940927,4.83426,35.3184081669
 02/08  18:00:00,1042.80439007,75.9800536355,679.861169389,0.0,220.879908,53.238744,31.3280185176,0.0,4.83426,26.4937585176
 02/08  19:00:00,1021.58327743,74.9720603433,645.196239496,0.0,220.879908,53.238744,40.2601903471,0.0,4.83426,35.4259303471
 02/08  20:00:00,976.501276781,74.3755450303,597.897428104,0.0,220.879908,53.238744,13.5101114218,0.0,4.83426,8.67585142182
 02/08  21:00:00,918.93069312,73.9587406204,541.889354378,0.0,220.879908,53.238744,13.5010657812,0.0,4.83426,8.66680578124
 02/08  22:00:00,118.468985916,0.0,0.0,0.0,43.513341876,52.539744,13.5007461715,0.0,4.83426,8.66648617153
 02/08  23:00:00,118.127916467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  24:00:00,119.041848835,0.0,0.0,0.0,43.513341876,52.539744,13.4622959444,0.0,4.83426,8.62803594444
 02/09  01:00:00,118.11632327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,118.070410537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,118.051327234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  04:00:00,118.03562043,0.0,0.0,0.0,43.513341876,52.539744,13.4504418007,0.0,4.83426,8.61618180066
 02/09  05:00:00,118.528295698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  06:00:00,118.513197311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  07:00:00,577.238314985,73.3985330113,379.877167676,0.0,43.513341876,53.238744,79.6107816226,74.7565216226,4.83426,0.02
 02/09  08:00:00,625.193493615,73.3985330113,263.47135532,0.0,220.879908,53.238744,70.7513364832,39.6836773567,4.83426,26.2333991264
 02/09  09:00:00,534.633072825,73.7644390839,88.3930081791,0.0,220.879908,145.652643033,170.00073083,116.146105351,36.25695,17.5976754783
 02/09  10:00:00,445.164946748,73.8011361324,0.0,0.0,220.879908,145.652643033,557.529006959,485.77159136,36.25695,35.5004655996
 02/09  11:00:00,451.807462137,73.7887175958,0.0018417080978,0.0,220.879908,151.653867033,779.165776647,695.28557985,48.3426,35.5375967967
 02/09  12:00:00,452.75327086,73.873114632,0.0,0.0,220.879908,151.653867033,664.115317702,571.215255539,48.3426,44.5574621639
 02/09  13:00:00,451.555139368,73.9767986204,0.0,0.0,220.879908,151.653867033,600.624233991,512.03027504,48.3426,40.2513589511
 02/09  14:00:00,445.499674678,74.0880627749,0.0,0.0,220.879908,145.652643033,561.163841096,496.787903774,24.1713,40.2046373215
 02/09  15:00:00,445.616048137,74.0887927072,0.0,0.0,220.879908,145.652643033,613.494835124,553.814061529,24.1713,35.5094735945
 02/09  16:00:00,437.836308781,73.9925395432,0.0,0.0,220.879908,137.835547516,584.192354166,543.79682416,4.83426,35.5612700069
 02/09  17:00:00,432.511239641,73.3985330113,0.0,0.0,220.879908,133.019064,556.920941968,516.76975305,4.83426,35.316928918
 02/09  18:00:00,352.707652759,73.3985330113,0.0,0.0,220.879908,53.238744,733.483510021,702.156290797,4.83426,26.4929592243
 02/09  19:00:00,367.622445881,73.3985330113,0.0,0.0,220.879908,53.238744,842.418617703,802.158585084,4.83426,35.4257726187
 02/09  20:00:00,371.011477748,73.3985330113,0.0,0.0,220.879908,53.238744,869.724034904,856.214890034,4.83426,8.67488487023
 02/09  21:00:00,370.987099624,73.3985330113,0.0,0.0,220.879908,53.238744,892.578176313,879.077933341,4.83426,8.66598297227
 02/09  22:00:00,117.707076054,0.0,0.0,0.0,43.513341876,52.539744,13.5010089241,0.0,4.83426,8.66674892414
 02/09  23:00:00,117.500141784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  24:00:00,118.560127068,0.0,0.0,0.0,43.513341876,52.539744,13.4621322619,0.0,4.83426,8.6278722619
 02/10  01:00:00,117.518279806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.524189259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  03:00:00,121.229869738,3.71693518126,0.0,0.0,43.513341876,52.539744,6.06049356727,1.20623356727,4.83426,0.02
 02/10  04:00:00,126.143249003,8.64550010405,0.0,0.0,43.513341876,52.539744,17.8319113506,4.38142731927,4.83426,8.61622403128
 02/10  05:00:00,123.809802955,4.18000412342,0.0,0.0,43.513341876,52.539744,6.01890942087,1.16464942087,4.83426,0.02
 02/10  06:00:00,128.50502064,9.20679275492,0.0,0.0,43.513341876,52.539744,11.0223154397,6.16805543967,4.83426,0.02
 02/10  07:00:00,194.573024228,73.3985330113,0.0,0.0,43.513341876,53.238744,1849.05719825,1844.20293825,4.83426,0.02
 02/10  08:00:00,359.027722739,73.3985330113,0.0,0.0,220.879908,53.238744,1518.90317053,1487.83793698,4.83426,26.2309735492
 02/10  09:00:00,445.408169111,73.3985330113,0.00134777422679,0.0,220.879908,145.652643033,1283.65705715,1224.49277807,36.25695,22.90732908
 02/10  10:00:00,445.45790687,73.3985330113,0.00196537337475,0.0,220.879908,145.652643033,1203.8367097,1137.43894603,36.25695,30.1408136705
 02/10  11:00:00,451.439952399,73.3985330113,0.00148296055217,0.0,220.879908,151.653867033,1115.88255905,1032.00348003,48.3426,35.5364790165
 02/10  12:00:00,452.46845468,73.3985330113,0.0,0.0,220.879908,151.653867033,1115.16414943,1022.26546031,48.3426,44.5560891217
 02/10  13:00:00,451.465616447,73.3985330113,0.0,0.0,220.879908,151.653867033,1111.39882906,1018.94109234,48.3426,44.115136726
 02/10  14:00:00,445.484161743,73.3985330113,0.0,0.0,220.879908,145.652643033,885.280573561,824.774746492,24.1713,36.3345270691
 02/10  15:00:00,445.187948011,73.4223549156,0.0,0.0,220.879908,145.652643033,671.809515895,612.130315012,24.1713,35.5079008831
 02/10  16:00:00,437.086909507,73.656238621,0.0,0.0,220.879908,137.835547516,480.317503986,439.923825515,4.83426,35.5594184711
 02/10  17:00:00,431.613302991,73.3985330113,0.0,0.0,220.879908,133.019064,249.466528193,209.317063813,4.83426,35.3152043802
 02/10  18:00:00,351.819891048,73.3985330113,0.0,0.0,220.879908,53.238744,311.418427143,280.092939777,4.83426,26.4912273656
 02/10  19:00:00,366.997376069,73.3985330113,0.0,0.0,220.879908,53.238744,498.362557366,458.104559987,4.83426,35.423737379
 02/10  20:00:00,370.672867866,73.3985330113,0.0,0.0,220.879908,53.238744,689.764766886,676.255853936,4.83426,8.67465295043
 02/10  21:00:00,370.685424364,73.3985330113,0.0,0.0,220.879908,53.238744,791.916110654,778.417386402,4.83426,8.66446425208
 02/10  22:00:00,117.436277793,0.0,0.0,0.0,43.513341876,52.539744,13.5007629296,0.0,4.83426,8.66650292956
 02/10  23:00:00,117.498491548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,118.545837594,0.0,0.0,0.0,43.513341876,52.539744,13.4619368926,0.0,4.83426,8.62767689261
 02/11  01:00:00,117.513332716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.500905159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,118.633790229,1.14789496548,0.0,0.0,43.513341876,52.539744,5.097374649,0.243114648997,4.83426,0.02
 02/11  04:00:00,122.618256532,5.13798950803,0.0,0.0,43.513341876,52.539744,6.74090907811,1.88664907811,4.83426,0.02
 02/11  05:00:00,122.195473266,4.29596689664,0.0,0.0,43.513341876,52.539744,7.05554449286,2.20128449286,4.83426,0.02
 02/11  06:00:00,130.926404059,13.0366151674,0.0,0.0,43.513341876,52.539744,35.7802951289,22.3357784113,4.83426,8.61025671762
 02/11  07:00:00,133.721557767,15.8099947351,0.0,0.0,43.513341876,52.539744,32.7530471193,27.8987871193,4.83426,0.02
 02/11  08:00:00,117.768200906,11.9484000271,0.0,0.0,43.513341876,52.539744,19.3607049127,14.5064449127,4.83426,0.02
 02/11  09:00:00,104.172775709,4.29596689664,0.0,0.0,43.513341876,52.539744,11.9867365937,7.13247659366,4.83426,0.02
 02/11  10:00:00,104.970175972,4.98732696564,0.0,0.0,43.513341876,52.539744,10.2829424651,5.42868246514,4.83426,0.02
 02/11  11:00:00,103.251960277,3.22199095821,0.0,0.0,43.513341876,52.539744,24.0998876106,1.88713770269,4.83426,17.3784899079
 02/11  12:00:00,100.933750905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  13:00:00,100.092956973,0.0,0.0,0.0,43.513341876,52.539744,13.4792594214,0.0,4.83426,8.64499942138
 02/11  14:00:00,100.210790153,0.0,0.0,0.0,43.513341876,52.539744,13.4735499694,0.0,4.83426,8.63928996935
 02/11  15:00:00,100.280873923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  16:00:00,100.290301092,0.0,0.0,0.0,43.513341876,52.539744,13.4732118976,0.0,4.83426,8.63895189757
 02/11  17:00:00,100.097636136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,100.085679607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,114.9593513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.303445029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.259406795,0.0,0.0,0.0,43.513341876,52.539744,13.4444965023,0.0,4.83426,8.61023650226
 02/11  22:00:00,118.043107121,0.0,0.0,0.0,43.513341876,52.539744,22.3715913601,0.0,4.83426,17.5373313601
 02/11  23:00:00,117.687729504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  24:00:00,118.577247131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.711003516,0.0,0.0,0.0,43.513341876,52.539744,13.4444152738,0.0,4.83426,8.61015527383
 02/12  02:00:00,117.726109275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  03:00:00,117.731369404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  04:00:00,117.740991547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  05:00:00,118.201909572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  06:00:00,118.171913932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  07:00:00,118.194985255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  08:00:00,106.105123442,0.0,0.0,0.0,43.513341876,52.539744,13.4445154995,0.0,4.83426,8.61025549947
 02/12  09:00:00,100.139650471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  10:00:00,100.173189091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,100.184596172,0.0,0.0,0.0,43.513341876,52.539744,22.2121680299,0.0,4.83426,17.3779080299
 02/12  12:00:00,101.039574975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  13:00:00,100.279752116,0.0,0.0,0.0,43.513341876,52.539744,13.4796710468,0.0,4.83426,8.64541104676
 02/12  14:00:00,100.465004355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  15:00:00,100.538294471,0.0,0.0,0.0,43.513341876,52.539744,13.4735939915,0.0,4.83426,8.63933399148
 02/12  16:00:00,100.538148396,0.0,0.0,0.0,43.513341876,52.539744,13.4732439005,0.0,4.83426,8.63898390053
 02/12  17:00:00,100.305570757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,100.217861627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,115.07104046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.439617784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  21:00:00,118.344253062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  22:00:00,118.105380651,0.0,0.0,0.0,43.513341876,52.539744,31.1300052763,0.0,4.83426,26.2957452763
 02/12  23:00:00,117.738931189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  24:00:00,118.605265702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  01:00:00,117.711563909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  02:00:00,117.676719845,0.0,0.0,0.0,43.513341876,52.539744,13.4503913857,0.0,4.83426,8.61613138574
 02/13  03:00:00,117.647710276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  04:00:00,117.62749233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  05:00:00,118.04018339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  06:00:00,117.989052934,0.0,0.0,0.0,43.513341876,52.539744,13.4503781015,0.0,4.83426,8.61611810151
 02/13  07:00:00,193.474461686,73.3985330113,0.0,0.0,43.513341876,53.238744,1404.5725121,1399.7182521,4.83426,0.02
 02/13  08:00:00,358.937658674,73.3985330113,0.0,0.0,220.879908,53.238744,1138.00524702,1115.67886145,4.83426,17.4921255733
 02/13  09:00:00,445.32775545,73.3985330113,0.0013760445099,0.0,220.879908,145.652643033,877.037831703,814.393282994,36.25695,26.3875987085
 02/13  10:00:00,445.053652322,73.3985330113,0.00219375957154,0.0,220.879908,145.652643033,699.607487705,627.864539317,36.25695,35.4859983883
 02/13  11:00:00,450.521366973,73.417225715,0.0014359848656,0.0,220.879908,151.653867033,499.544454304,415.675038768,48.3426,35.5268155365
 02/13  12:00:00,462.740005284,73.6907589425,10.9099334989,0.0,220.879908,151.653867033,298.782268637,214.799285702,48.3426,35.6403829347
 02/13  13:00:00,505.627052498,74.3522971482,53.4045474987,0.0,220.879908,151.653867033,221.416758383,128.422242303,48.3426,44.6519160806
 02/13  14:00:00,532.899583271,74.9106251492,85.7285876278,0.0,220.879908,145.652643033,175.198717778,106.307302536,24.1713,44.7201152416
 02/13  15:00:00,564.029616789,75.2183378011,116.314343135,0.0,220.879908,145.652643033,130.260390436,70.5882275726,24.1713,35.5008628632
 02/13  16:00:00,599.461532486,75.3095555037,159.147979551,0.0,220.879908,137.835547516,62.0325143889,21.6464355125,4.83426,35.5518188764
 02/13  17:00:00,582.770659549,73.99259639,148.923451952,0.0,220.879908,133.019064,47.0809490616,15.7576633903,4.83426,26.4890256713
 02/13  18:00:00,439.175025179,73.4319280252,86.2942867533,0.0,220.879908,53.238744,86.0258901802,54.7040848271,4.83426,26.4875453531
 02/13  19:00:00,376.916603375,73.3985330113,10.097194395,0.0,220.879908,53.238744,194.151115971,153.897292482,4.83426,35.4195634883
 02/13  20:00:00,370.120773748,73.3985330113,0.0,0.0,220.879908,53.238744,319.382448658,305.873742654,4.83426,8.67444600476
 02/13  21:00:00,370.238267613,73.3985330113,0.0,0.0,220.879908,53.238744,452.653115846,439.153141125,4.83426,8.66571472123
 02/13  22:00:00,117.806380221,0.0,0.0,0.0,43.513341876,52.539744,13.5007011107,0.0,4.83426,8.66644111072
 02/13  23:00:00,117.567655994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.606852941,0.0,0.0,0.0,43.513341876,52.539744,13.4621928826,0.0,4.83426,8.6279328826
 02/14  01:00:00,117.589955778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.571729667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  03:00:00,117.5669511,0.0,0.0,0.0,43.513341876,52.539744,13.4491493634,0.0,4.83426,8.6148893634
 02/14  04:00:00,117.556573053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  05:00:00,119.646392658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  06:00:00,119.282817309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,194.207208401,73.3985330113,0.0,0.0,43.513341876,53.238744,1774.19392477,1760.74354013,4.83426,8.61612463788
 02/14  08:00:00,358.928561557,73.3985330113,0.0,0.0,220.879908,53.238744,1509.99728368,1487.67030915,4.83426,17.4927145316
 02/14  09:00:00,445.321918224,73.3985330113,0.00191451579291,0.0,220.879908,145.652643033,1063.74629856,1001.10662164,36.25695,26.3827269197
 02/14  10:00:00,444.951664425,73.3985330113,0.000908570055942,0.0,220.879908,145.652643033,680.21798871,608.47536354,36.25695,35.4856751707
 02/14  11:00:00,450.612700416,73.5063092684,0.00161690040377,0.0,220.879908,151.653867033,472.468912567,388.604725971,48.3426,35.5215865966
 02/14  12:00:00,457.249515486,74.0933883021,5.06624825355,0.0,220.879908,151.653867033,314.944365795,230.962531844,48.3426,35.6392339512
 02/14  13:00:00,495.048181795,75.0353860897,42.2964817872,0.0,220.879908,151.653867033,242.938020507,149.945713165,48.3426,44.6497073425
 02/14  14:00:00,532.337499032,75.8804773468,84.216494035,0.0,220.879908,145.652643033,173.284472101,113.339365224,24.1713,35.7738068766
 02/14  15:00:00,589.703070691,76.8241289929,140.190804238,0.0,220.879908,145.652643033,110.226670012,50.5562847746,24.1713,35.4990852372
 02/14  16:00:00,618.878979195,77.2665830313,176.596204089,0.0,220.879908,137.835547516,59.7280675443,19.3403382554,4.83426,35.553469289
 02/14  17:00:00,606.418251219,75.3247564408,171.17141492,0.0,220.879908,133.019064,55.144694087,15.0019125266,4.83426,35.3085215604
 02/14  18:00:00,495.576791216,73.851983081,141.733833772,0.0,220.879908,53.238744,60.0433469807,28.7222524309,4.83426,26.4868345498
 02/14  19:00:00,439.191837815,73.4696054891,74.4326856026,0.0,220.879908,53.238744,107.338022609,67.0869896469,4.83426,35.4167729621
 02/14  20:00:00,384.458594801,73.4054021392,14.5713157253,0.0,220.879908,53.238744,125.443903532,111.935242978,4.83426,8.67440055438
 02/14  21:00:00,369.675715954,73.3985330113,0.0,0.0,220.879908,53.238744,163.65619855,150.156551025,4.83426,8.66538752524
 02/14  22:00:00,117.653988675,0.0,0.0,0.0,43.513341876,52.539744,13.5003520132,0.0,4.83426,8.66609201317
 02/14  23:00:00,117.725482005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.699031815,0.0,0.0,0.0,43.513341876,52.539744,13.4620547866,0.0,4.83426,8.62779478661
 02/15  01:00:00,117.762075765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,117.750994982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,117.735289494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  04:00:00,117.721367261,0.0,0.0,0.0,43.513341876,52.539744,13.4501402876,0.0,4.83426,8.6158802876
 02/15  05:00:00,118.13188246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  06:00:00,118.093465428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  07:00:00,192.897827996,73.3985330113,0.0,0.0,43.513341876,53.238744,999.886971096,995.032711096,4.83426,0.02
 02/15  08:00:00,358.540065681,73.3985330113,0.0,0.0,220.879908,53.238744,877.75365022,855.427110073,4.83426,17.4922801463
 02/15  09:00:00,444.75350839,73.3985330113,0.00224989828437,0.0,220.879908,145.652643033,656.729443675,594.090281259,36.25695,26.3822124163
 02/15  10:00:00,444.607970757,73.4293530337,0.0036532925091,0.0,220.879908,145.652643033,459.392361734,387.651882793,36.25695,35.4835289414
 02/15  11:00:00,519.575363471,73.8071869966,67.5700932478,0.0,220.879908,151.653867033,242.942998251,159.071110093,48.3426,35.5292881581
 02/15  12:00:00,601.796160905,74.2826763207,147.208679829,0.0,220.879908,151.653867033,116.434482844,27.7408124066,48.3426,40.3510704375
 02/15  13:00:00,650.464448104,75.3015445645,195.340940251,0.0,220.879908,151.653867033,89.294438113,1.03299342838,48.3426,39.9188446846
 02/15  14:00:00,671.426207084,75.645632952,221.744222942,0.0,220.879908,145.652643033,68.9012400659,0.0194050552473,24.1713,44.7105350107
 02/15  15:00:00,690.64087092,75.7205066982,240.670262859,0.0,220.879908,145.652643033,59.6654860238,0.0,24.1713,35.4941860238
 02/15  16:00:00,746.51741147,76.4997029073,303.060856568,0.0,220.879908,137.835547516,40.3819930124,0.0,4.83426,35.5477330124
 02/15  17:00:00,757.406243657,74.7032066224,320.398195234,0.0,220.879908,133.019064,31.3277127674,0.010194445876,4.83426,26.4832583215
 02/15  18:00:00,597.02952732,73.7115132255,241.150422159,0.0,220.879908,53.238744,40.3314729442,0.191826836717,4.83426,35.3053861075
 02/15  19:00:00,520.749105982,73.4813833417,154.197175085,0.0,220.879908,53.238744,50.5214817657,19.1220306208,4.83426,26.5651911449
 02/15  20:00:00,463.496261202,73.42681553,91.5209812702,0.0,220.879908,53.238744,68.155284558,54.6467397114,4.83426,8.67428484663
 02/15  21:00:00,432.782072375,73.4002261234,61.3651003732,0.0,220.879908,53.238744,95.4767008605,81.9767180192,4.83426,8.66572284135
 02/15  22:00:00,118.138376499,0.0,0.0,0.0,43.513341876,52.539744,13.4996037272,0.0,4.83426,8.6653437272
 02/15  23:00:00,117.843662862,0.0,0.0,0.0,43.513341876,52.539744,13.4703960451,0.0,4.83426,8.63613604507
 02/15  24:00:00,118.721920726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  01:00:00,117.803592239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.83025394,0.0,0.0,0.0,43.513341876,52.539744,13.4502525164,0.0,4.83426,8.61599251643
 02/16  03:00:00,117.847288758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,117.848296896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  05:00:00,118.305374045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,118.281447613,0.0,0.0,0.0,43.513341876,52.539744,13.4502048349,0.0,4.83426,8.61594483492
 02/16  07:00:00,207.965443604,73.3985330113,15.3252761121,0.0,43.513341876,53.238744,438.472835866,433.618575866,4.83426,0.02
 02/16  08:00:00,370.670208529,73.3985330113,15.3047932228,0.0,220.879908,53.238744,380.061390237,357.735800558,4.83426,17.4913296786
 02/16  09:00:00,467.811128634,73.3985330113,22.8199317745,0.0,220.879908,145.652643033,287.784960343,225.1462715,36.25695,26.3817388429
 02/16  10:00:00,502.95505565,73.4211936634,57.2650413158,0.0,220.879908,145.652643033,221.218110895,149.476553344,36.25695,35.4846075509
 02/16  11:00:00,572.996858259,73.5557182819,120.31232596,0.0,220.879908,151.653867033,136.334309188,52.4713516707,48.3426,35.5203575174
 02/16  12:00:00,626.719943514,73.9730140756,172.165413744,0.0,220.879908,151.653867033,85.6290182434,1.653394871,48.3426,35.6330233724
 02/16  13:00:00,710.976591935,75.4985637686,255.068527983,0.0,220.879908,151.653867033,92.9828600502,0.0,48.3426,44.6402600502
 02/16  14:00:00,796.416096033,76.7083270557,344.564713405,0.0,220.879908,145.652643033,59.9463176719,0.00479293052416,24.1713,35.7702247414
 02/16  15:00:00,938.045776786,79.7306611957,482.302426914,0.0,220.879908,145.652643033,59.6675362541,0.0,24.1713,35.4962362541
 02/16  16:00:00,1004.52928894,80.6172499405,555.454685883,0.0,220.879908,137.835547516,40.3801262876,0.0,4.83426,35.5458662876
 02/16  17:00:00,896.763768646,76.7816851092,457.101522214,0.0,220.879908,133.019064,40.1488606387,0.0130913076355,4.83426,35.301509331
 02/16  18:00:00,712.318096921,74.5044596477,355.00434783,0.0,220.879908,53.238744,31.3189471344,0.0,4.83426,26.4846871344
 02/16  19:00:00,607.041112704,73.7904038709,239.430152802,0.0,220.879908,53.238744,41.8736403974,1.6214864448,4.83426,35.4178939526
 02/16  20:00:00,537.365769944,73.5330758245,164.230720319,0.0,220.879908,53.238744,24.746549423,11.238207236,4.83426,8.67408218706
 02/16  21:00:00,482.720302519,73.450685821,110.45856341,0.0,220.879908,53.238744,64.8553531559,51.357025377,4.83426,8.66406777886
 02/16  22:00:00,118.145074617,0.0,0.0,0.0,43.513341876,52.539744,13.5000144443,0.0,4.83426,8.66575444431
 02/16  23:00:00,117.821480106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  24:00:00,118.782301132,0.0,0.0,0.0,43.513341876,52.539744,13.4618407585,0.0,4.83426,8.62758075852
 02/17  01:00:00,117.875242702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  02:00:00,117.861947958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.835569401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.787590245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  05:00:00,119.861260661,0.0,0.0,0.0,43.513341876,52.539744,13.4502206595,0.0,4.83426,8.61596065946
 02/17  06:00:00,119.510768131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  07:00:00,194.007092613,73.3985330113,0.00176381075139,0.0,43.513341876,53.238744,1092.53723571,1087.68297571,4.83426,0.02
 02/17  08:00:00,355.704399867,73.3985330113,0.0,0.0,220.879908,53.238744,822.137479039,799.812653309,4.83426,17.4905657298
 02/17  09:00:00,444.583402868,73.4312163936,0.00396023498086,0.0,220.879908,145.652643033,450.606777339,387.969377659,36.25695,26.3804496801
 02/17  10:00:00,503.727643876,73.8532944561,57.5796676165,0.0,220.879908,145.652643033,233.62344127,161.886152937,36.25695,35.4803383332
 02/17  11:00:00,621.778069391,74.6120583178,167.071597159,0.0,220.879908,151.653867033,110.988637969,27.1235359649,48.3426,35.5225020039
 02/17  12:00:00,725.301399692,75.963514476,267.286906815,0.0,220.879908,151.653867033,83.9816544117,0.00924848527249,48.3426,35.6298059264
 02/17  13:00:00,807.744180505,76.4833032672,349.316721893,0.0,220.879908,151.653867033,92.9870432476,0.0,48.3426,44.6444432476
 02/17  14:00:00,912.41606454,78.582344123,457.183434846,0.0,220.879908,145.652643033,68.8832585967,0.0081584731629,24.1713,44.7038001235
 02/17  15:00:00,1000.11537268,80.9843985636,542.135359825,0.0,220.879908,145.652643033,59.6657874143,0.0,24.1713,35.4944874143
 02/17  16:00:00,1023.19528721,82.4685503462,571.076914263,0.0,220.879908,137.835547516,40.3781844439,0.0,4.83426,35.5439244439
 02/17  17:00:00,1033.81718323,78.2575113633,591.161976044,0.0,220.879908,133.019064,31.3274511829,0.0115696405817,4.83426,26.4816215424
 02/17  18:00:00,788.701234113,75.1290211926,429.77807529,0.0,220.879908,53.238744,31.314513413,0.0,4.83426,26.480253413
 02/17  19:00:00,671.244001208,74.0511210889,302.099689484,0.0,220.879908,53.238744,40.244516198,0.0,4.83426,35.410256198
 02/17  20:00:00,588.932229145,73.6419357877,214.650982484,0.0,220.879908,53.238744,14.2069167604,0.698901037446,4.83426,8.673755723
 02/17  21:00:00,533.94794322,73.4870493438,160.302418739,0.0,220.879908,53.238744,38.4328694947,24.9335719023,4.83426,8.66503759237
 02/17  22:00:00,117.862343258,0.0,0.0,0.0,43.513341876,52.539744,13.4999621193,0.0,4.83426,8.66570211929
 02/17  23:00:00,117.898126999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  24:00:00,118.809899017,0.0,0.0,0.0,43.513341876,52.539744,13.4617019706,0.0,4.83426,8.62744197063
 02/18  01:00:00,117.882662408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.871026583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  03:00:00,117.844012965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.85093809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.313594175,0.0,0.0,0.0,43.513341876,52.539744,13.4442849493,0.0,4.83426,8.61002494932
 02/18  06:00:00,118.292381368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  07:00:00,118.320682567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  08:00:00,103.24381502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,100.271371676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.332221664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.369601573,0.0,0.0,0.0,43.513341876,52.539744,22.2114889921,0.0,4.83426,17.3772289921
 02/18  12:00:00,101.228194399,0.0,0.0,0.0,43.513341876,52.539744,13.4785716331,0.0,4.83426,8.6443116331
 02/18  13:00:00,100.405071379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  14:00:00,100.528703584,0.0,0.0,0.0,43.513341876,52.539744,13.4729406343,0.0,4.83426,8.63868063432
 02/18  15:00:00,100.596238281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,100.580347479,0.0,0.0,0.0,43.513341876,52.539744,13.4731606011,0.0,4.83426,8.63890060112
 02/18  17:00:00,100.367462998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,100.36821792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,112.303454445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.758812689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.688400003,0.0,0.0,0.0,43.513341876,52.539744,13.4442258289,0.0,4.83426,8.60996582894
 02/18  22:00:00,118.414469058,0.0,0.0,0.0,43.513341876,52.539744,22.3668528639,0.0,4.83426,17.5325928639
 02/18  23:00:00,118.015275176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.842729611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.995965705,0.0,0.0,0.0,43.513341876,52.539744,13.4444259837,0.0,4.83426,8.61016598368
 02/19  02:00:00,117.983367646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,117.973573678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  04:00:00,117.971664366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,118.465721071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,118.420552462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,118.426084646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,103.336208777,0.0,0.0,0.0,43.513341876,52.539744,13.444271383,0.0,4.83426,8.61001138304
 02/19  09:00:00,100.369483271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  10:00:00,100.421253763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.430754055,0.0,0.0,0.0,43.513341876,52.539744,16.1706787855,0.0,4.83426,11.3364187855
 02/19  12:00:00,101.227861357,0.0,0.0,0.0,43.513341876,52.539744,10.8544014277,0.0,4.83426,6.02014142767
 02/19  13:00:00,100.375708955,0.0,0.0,0.0,43.513341876,52.539744,13.4788175269,0.0,4.83426,8.6445575269
 02/19  14:00:00,100.454013069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  15:00:00,100.496153529,0.0,0.0,0.0,43.513341876,52.539744,13.4727280823,0.0,4.83426,8.63846808231
 02/19  16:00:00,100.50233141,0.0,0.0,0.0,43.513341876,52.539744,13.4729305212,0.0,4.83426,8.63867052115
 02/19  17:00:00,100.329883157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,100.348165428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,112.284926063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.728361529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.662400674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,118.424114346,0.0,0.0,0.0,43.513341876,52.539744,31.1200545548,0.0,4.83426,26.2857945548
 02/19  23:00:00,118.036518769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.869689885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,118.035917909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,118.02645934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,118.008443816,0.0,0.0,0.0,43.513341876,52.539744,13.4442613975,0.0,4.83426,8.61000139749
 02/20  04:00:00,117.999668746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.505224307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  06:00:00,118.471923847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,118.483664332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,103.388292563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  09:00:00,100.40097007,0.0,0.0,0.0,43.513341876,52.539744,13.4502037382,0.0,4.83426,8.61594373818
 02/20  10:00:00,100.480682241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,100.534383287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,101.344715419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,100.562834732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,246.015336325,1.34030790689,142.059751577,0.0,43.513341876,52.539744,13.450106136,0.0,4.83426,8.61584613601
 02/20  15:00:00,358.972235406,2.24692022425,253.232608706,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,514.388970726,3.97128920165,405.287040598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,367.772126857,2.765440276,261.754199391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,100.51405193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,112.432935334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.937028704,0.0,0.0,0.0,43.513341876,52.539744,13.4443427972,0.0,4.83426,8.61008279722
 02/20  21:00:00,118.849607112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,118.492386636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,118.077835033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.879868015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,118.025752058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  02:00:00,117.998483469,0.0,0.0,0.0,43.513341876,52.539744,13.4501849188,0.0,4.83426,8.61592491881
 02/21  03:00:00,117.98155164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,117.97965616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  05:00:00,120.408311189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,120.032689554,0.0,0.0,0.0,43.513341876,52.539744,13.4500704983,0.0,4.83426,8.61581049833
 02/21  07:00:00,603.175782554,73.3985330113,404.639682683,0.0,43.513341876,53.238744,144.460625307,139.606365307,4.83426,0.02
 02/21  08:00:00,770.209018197,73.3985330113,409.624824984,0.0,220.879908,53.238744,108.764860316,86.4435502651,4.83426,17.487050051
 02/21  09:00:00,932.028780895,73.6672766434,480.933712103,0.0,220.879908,145.652643033,62.6333805616,0.0,36.25695,26.3764305616
 02/21  10:00:00,966.921686721,74.2590872874,514.10612214,0.0,220.879908,145.652643033,71.7255596829,0.0,36.25695,35.4686096829
 02/21  11:00:00,969.434800435,74.7819640534,509.091470531,0.0,220.879908,151.653867033,83.8499614708,0.0,48.3426,35.5073614708
 02/21  12:00:00,972.946056316,75.3282481543,510.598220604,0.0,220.879908,151.653867033,83.9598016911,0.0,48.3426,35.6172016911
 02/21  13:00:00,982.894547383,76.327481846,519.8186005,0.0,220.879908,151.653867033,92.9610135559,0.0,48.3426,44.6184135559
 02/21  14:00:00,980.458782664,78.6041305131,520.856062449,0.0,220.879908,145.652643033,59.9354441201,0.00920690469544,24.1713,35.7549372154
 02/21  15:00:00,988.746741297,78.3124396643,529.452470079,0.0,220.879908,145.652643033,59.6500200437,0.0,24.1713,35.4787200437
 02/21  16:00:00,1009.44114975,78.7330269748,557.464035932,0.0,220.879908,137.835547516,40.3645869812,0.0,4.83426,35.5303269812
 02/21  17:00:00,1055.08986865,76.2216283015,610.886784717,0.0,220.879908,133.019064,31.3196915046,0.0103216780009,4.83426,26.4751098266
 02/21  18:00:00,959.18285477,74.1815985397,597.295661331,0.0,220.879908,53.238744,40.123064892,0.0,4.83426,35.288804892
 02/21  19:00:00,954.156869378,73.8635580163,580.71434627,0.0,220.879908,53.238744,31.3864325184,0.0,4.83426,26.5521725184
 02/21  20:00:00,932.473491717,73.6732480097,553.465972087,0.0,220.879908,53.238744,13.5063639645,0.0,4.83426,8.67210396446
 02/21  21:00:00,912.357373381,73.5592744997,533.404025227,0.0,220.879908,53.238744,13.499425757,0.0,4.83426,8.66516575696
 02/21  22:00:00,118.118821354,0.0,0.0,0.0,43.513341876,52.539744,13.4994976107,0.0,4.83426,8.66523761066
 02/21  23:00:00,118.157002384,0.0,0.0,0.0,43.513341876,52.539744,13.4699361327,0.0,4.83426,8.63567613266
 02/21  24:00:00,119.078950171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  01:00:00,118.183817728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,118.130204043,0.0,0.0,0.0,43.513341876,52.539744,13.4500291785,0.0,4.83426,8.61576917847
 02/22  03:00:00,118.117598564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,118.112264715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.605346786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  06:00:00,118.55786449,0.0,0.0,0.0,43.513341876,52.539744,13.4499012345,0.0,4.83426,8.61564123451
 02/22  07:00:00,689.552642657,73.4134938256,490.788819934,0.0,43.513341876,53.238744,35.1576981506,30.3034381506,4.83426,0.02
 02/22  08:00:00,859.098352996,73.3985330113,497.46608137,0.0,220.879908,53.238744,36.5586352371,14.2395253301,4.83426,17.484849907
 02/22  09:00:00,967.478323808,74.3042863024,514.884383702,0.0,220.879908,145.652643033,62.6299325462,0.0,36.25695,26.3729825462
 02/22  10:00:00,961.420680004,75.7372317515,506.764840734,0.0,220.879908,145.652643033,71.7241563857,0.0,36.25695,35.4672063857
 02/22  11:00:00,977.766062439,77.5003748832,514.677502899,0.0,220.879908,151.653867033,83.8471888742,0.0,48.3426,35.5045888742
 02/22  12:00:00,1025.36836439,81.3537845646,557.290237108,0.0,220.879908,151.653867033,83.9569803225,0.0,48.3426,35.6143803225
 02/22  13:00:00,1070.00816093,84.0586120422,601.409219533,0.0,220.879908,151.653867033,84.0400579782,0.0,48.3426,35.6974579782
 02/22  14:00:00,1078.87314266,87.2090461644,613.141687799,0.0,220.879908,145.652643033,68.8624591877,0.00933195442929,24.1713,44.6818272333
 02/22  15:00:00,1097.40968607,89.9584438123,628.54100788,0.0,220.879908,145.652643033,59.6511696232,0.0,24.1713,35.4798696232
 02/22  16:00:00,1104.81538679,91.9829572282,643.789660365,0.0,220.879908,137.835547516,40.3651899719,0.0,4.83426,35.5309299719
