Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  17:00:00,1114.47846839,86.6728673443,664.034302865,0.0,220.879908,133.019064,31.3154984276,0.0104014156979,4.83426,26.4708370119
 02/22  18:00:00,1001.34119396,80.0078160352,637.752226982,0.0,220.879908,53.238744,37.1097223913,0.0,4.83426,32.2754623913
 02/22  19:00:00,968.881786854,76.6463890719,597.402994496,0.0,220.879908,53.238744,34.4062645745,0.0,4.83426,29.5720045745
 02/22  20:00:00,750.937310606,75.0577737022,375.756916071,0.0,220.879908,53.238744,13.5271597292,0.0190960265987,4.83426,8.67380370259
 02/22  21:00:00,571.411406665,74.1872681178,198.284555373,0.0,220.879908,53.238744,20.5297993637,7.03046232673,4.83426,8.66507703695
 02/22  22:00:00,118.157962461,0.0,0.0,0.0,43.513341876,52.539744,13.4988599208,0.0,4.83426,8.66459992079
 02/22  23:00:00,117.85713476,0.0,0.0,0.0,43.513341876,52.539744,13.4701314487,0.0,4.83426,8.63587144871
 02/22  24:00:00,118.768175684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  01:00:00,117.817858624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.82634872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.878453781,0.0,0.0,0.0,43.513341876,52.539744,13.4500727963,0.0,4.83426,8.61581279633
 02/23  04:00:00,117.883941451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,118.266486192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.204224197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,192.400277533,73.3985330113,0.0023158213552,0.0,43.513341876,53.238744,712.026725341,698.576794715,4.83426,8.6156706261
 02/23  08:00:00,355.29686536,73.3985330113,0.0,0.0,220.879908,53.238744,761.789423581,739.469439243,4.83426,17.485724338
 02/23  09:00:00,444.814398555,73.4025162506,0.00170464109657,0.0,220.879908,145.652643033,669.397144792,606.772519526,36.25695,26.3676752654
 02/23  10:00:00,444.723249653,73.5168783164,0.00213205904142,0.0,220.879908,145.652643033,531.405825567,468.544956784,36.25695,26.6039187839
 02/23  11:00:00,451.366501723,74.2573896495,0.00161021939419,0.0,220.879908,151.653867033,426.418814454,342.575674768,48.3426,35.5005396858
 02/23  12:00:00,468.949943203,75.4212219476,15.3478695635,0.0,220.879908,151.653867033,280.505041989,187.654712245,48.3426,44.5077297443
 02/23  13:00:00,525.119095852,76.7073926467,70.4811167285,0.0,220.879908,151.653867033,194.004694761,109.965407822,48.3426,35.6966869394
 02/23  14:00:00,575.093095683,77.9063787504,124.709384155,0.0,220.879908,145.652643033,134.396539632,65.5453358133,24.1713,44.6799038186
 02/23  15:00:00,629.279051058,78.9176709592,177.552380489,0.0,220.879908,145.652643033,81.4887821067,21.8396459172,24.1713,35.4778361895
 02/23  16:00:00,646.014120011,79.4357822852,201.527383948,0.0,220.879908,137.835547516,51.0712973822,10.7117122534,4.83426,35.5253251288
 02/23  17:00:00,622.336418154,75.859143332,186.534445364,0.0,220.879908,133.019064,42.3628946502,11.0580179458,4.83426,26.4706167044
 02/23  18:00:00,474.928891075,73.9787479258,121.227091786,0.0,220.879908,53.238744,67.8277806632,36.5250625006,4.83426,26.4684581627
 02/23  19:00:00,391.891818111,73.5122520367,27.6911173632,0.0,220.879908,53.238744,139.033675861,98.8069839172,4.83426,35.3924319441
 02/23  20:00:00,370.172942137,73.4168020624,0.0,0.0,220.879908,53.238744,266.947719473,253.439841279,4.83426,8.67361819331
 02/23  21:00:00,370.283103005,73.3985330113,0.0,0.0,220.879908,53.238744,437.248906246,423.75000363,4.83426,8.66464261561
 02/23  22:00:00,117.868754341,0.0,0.0,0.0,43.513341876,52.539744,13.4984062362,0.0,4.83426,8.6641462362
 02/23  23:00:00,117.636316454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  24:00:00,118.652336623,0.0,0.0,0.0,43.513341876,52.539744,13.4613353657,0.0,4.83426,8.62707536572
 02/24  01:00:00,117.641702669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.615175969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,117.582489592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.542805029,0.0,0.0,0.0,43.513341876,52.539744,13.449985207,0.0,4.83426,8.61572520699
 02/24  05:00:00,119.648232964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,119.309349768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  07:00:00,194.09851192,73.3985330113,0.0,0.0,43.513341876,53.238744,1767.38444439,1762.53018439,4.83426,0.02
 02/24  08:00:00,355.904566337,73.3985330113,0.0,0.0,220.879908,53.238744,1525.628102,1503.30867288,4.83426,17.4851691149
 02/24  09:00:00,445.305002242,73.3985330113,0.00142692553529,0.0,220.879908,145.652643033,1143.58257114,1080.95662132,36.25695,26.3689998201
 02/24  10:00:00,445.422687508,73.3985330113,0.00243465362724,0.0,220.879908,145.652643033,854.601126779,782.881919536,36.25695,35.4622572428
 02/24  11:00:00,450.883364379,73.5659068423,0.00157665431617,0.0,220.879908,151.653867033,582.537297726,498.6972475,48.3426,35.4974502257
 02/24  12:00:00,452.068590552,74.061494444,0.0,0.0,220.879908,151.653867033,361.439120477,277.489408157,48.3426,35.6071123193
 02/24  13:00:00,498.64137631,74.7740089719,46.1835032662,0.0,220.879908,151.653867033,237.195711835,144.243748266,48.3426,44.6093635689
 02/24  14:00:00,567.31325256,75.6636475104,119.086033348,0.0,220.879908,145.652643033,126.052180876,66.1384368148,24.1713,35.7424440615
 02/24  15:00:00,645.083376346,76.7987072317,195.173410673,0.0,220.879908,145.652643033,65.9001869425,6.25698282523,24.1713,35.4719041173
 02/24  16:00:00,699.598884078,77.472241308,256.540335521,0.0,220.879908,137.835547516,43.7791059948,3.42278819229,4.83426,35.5220578025
 02/24  17:00:00,672.095680076,74.897354009,236.750642968,0.0,220.879908,133.019064,35.5539737331,4.2493424872,4.83426,26.4703712459
 02/24  18:00:00,547.279011848,73.6334595356,193.106585849,0.0,220.879908,53.238744,46.4586067199,6.33998119685,4.83426,35.284365523
 02/24  19:00:00,474.923461459,73.4458384719,109.765661063,0.0,220.879908,53.238744,77.2323133562,45.8465757706,4.83426,26.5514775856
 02/24  20:00:00,406.425916554,73.400532933,36.2492254808,0.0,220.879908,53.238744,103.310483734,89.8028075673,4.83426,8.6734161665
 02/24  21:00:00,372.980990781,73.3985330113,3.27636726392,0.0,220.879908,53.238744,160.646599644,147.147456872,4.83426,8.66488277264
 02/24  22:00:00,117.643689475,0.0,0.0,0.0,43.513341876,52.539744,13.4986260707,0.0,4.83426,8.66436607072
 02/24  23:00:00,117.728347391,0.0,0.0,0.0,43.513341876,52.539744,13.4698809775,0.0,4.83426,8.6356209775
 02/24  24:00:00,118.695393038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,117.743949055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.717427955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.676515548,0.0,0.0,0.0,43.513341876,52.539744,13.4442059276,0.0,4.83426,8.6099459276
 02/25  04:00:00,117.641906581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.04395277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  06:00:00,118.009783456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,118.029673211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,102.983032508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.10099602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.274669621,0.0,0.0,0.0,43.513341876,52.539744,13.4498834326,0.0,4.83426,8.61562343256
 02/25  11:00:00,100.390535433,0.0,0.0,0.0,43.513341876,52.539744,13.5307180233,0.0,4.83426,8.69645802326
 02/25  12:00:00,101.269013921,0.0,0.0,0.0,43.513341876,52.539744,13.4776968323,0.0,4.83426,8.64343683226
 02/25  13:00:00,100.442130381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  14:00:00,100.573984171,0.0,0.0,0.0,43.513341876,52.539744,13.47222628,0.0,4.83426,8.63796628
 02/25  15:00:00,249.025576011,2.09106900153,144.575221809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  16:00:00,227.132608499,1.53373095108,123.505330103,0.0,43.513341876,52.539744,13.4726063746,0.0,4.83426,8.63834637455
 02/25  17:00:00,258.197208085,2.39277833072,153.637388048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,100.359450455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,112.143536155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.497431221,0.0,0.0,0.0,43.513341876,52.539744,13.4442629901,0.0,4.83426,8.61000299009
 02/25  21:00:00,118.404499086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,118.140848814,0.0,0.0,0.0,43.513341876,52.539744,22.3590662511,0.0,4.83426,17.5248062511
 02/25  23:00:00,117.760249025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.609647113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.691743766,0.0,0.0,0.0,43.513341876,52.539744,13.4442420856,0.0,4.83426,8.60998208563
 02/26  02:00:00,117.674603066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.67189643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.665008077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,118.062042621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,118.006150634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,118.016678417,0.0,0.0,0.0,43.513341876,52.539744,13.4441686845,0.0,4.83426,8.60990868451
 02/26  08:00:00,102.935803798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,99.9403820521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,99.9635999819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  11:00:00,99.9637849469,0.0,0.0,0.0,43.513341876,52.539744,22.2061100683,0.0,4.83426,17.3718500683
 02/26  12:00:00,100.865249388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  13:00:00,99.9350723752,0.0,0.0,0.0,43.513341876,52.539744,13.4781819077,0.0,4.83426,8.64392190773
 02/26  14:00:00,100.01970911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  15:00:00,100.05266046,0.0,0.0,0.0,43.513341876,52.539744,13.4720732983,0.0,4.83426,8.63781329827
 02/26  16:00:00,100.037231562,0.0,0.0,0.0,43.513341876,52.539744,13.4721482914,0.0,4.83426,8.63788829139
 02/26  17:00:00,99.8324370077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,99.8159265537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,111.757405306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.157197151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.126000511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,117.921189255,0.0,0.0,0.0,43.513341876,52.539744,31.1092538384,0.0,4.83426,26.2749938384
 02/26  23:00:00,117.586024929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.502586882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.574079062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  02:00:00,117.566112663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,118.484514348,0.926137884318,0.0,0.0,43.513341876,52.539744,13.8961399506,0.446171329014,4.83426,8.61570862159
 02/27  04:00:00,120.312120366,2.765440276,0.0,0.0,43.513341876,52.539744,6.32062258104,1.46636258104,4.83426,0.02
 02/27  05:00:00,120.961020165,2.99373140284,0.0,0.0,43.513341876,52.539744,6.76022839667,1.90596839667,4.83426,0.02
 02/27  06:00:00,121.166696527,3.22850921816,0.0,0.0,43.513341876,52.539744,7.32689679434,2.47263679434,4.83426,0.02
 02/27  07:00:00,193.83984335,73.3985330113,0.000654664891793,0.0,43.513341876,53.238744,1566.06060453,1552.61084232,4.83426,8.61550221865
 02/27  08:00:00,353.109527884,73.3985330113,0.0,0.0,220.879908,53.238744,1245.89179416,1223.57515312,4.83426,17.4823810369
 02/27  09:00:00,445.381793236,73.3985330113,0.00143133664973,0.0,220.879908,145.652643033,958.323773006,895.706322954,36.25695,26.3605000522
 02/27  10:00:00,445.071522573,73.3985330113,0.00207999292767,0.0,220.879908,145.652643033,763.081364913,700.231079827,36.25695,26.5933350865
 02/27  11:00:00,450.610716042,73.3985330113,0.00141465284101,0.0,220.879908,151.653867033,632.796382693,548.968604479,48.3426,35.4851782142
 02/27  12:00:00,451.415008186,73.3985330113,0.0,0.0,220.879908,151.653867033,474.011943215,390.07555961,48.3426,35.5937836048
 02/27  13:00:00,450.472616201,73.3985330113,0.0,0.0,220.879908,151.653867033,420.308006761,327.366806545,48.3426,44.5986002165
 02/27  14:00:00,444.513835209,73.3985330113,0.0,0.0,220.879908,145.652643033,440.336325554,371.506398558,24.1713,44.6586269955
 02/27  15:00:00,444.499655273,73.3985330113,0.0,0.0,220.879908,145.652643033,411.10739538,360.332483481,24.1713,26.6036118991
 02/27  16:00:00,436.623485117,73.3985330113,0.0,0.0,220.879908,137.835547516,305.920719911,265.574435413,4.83426,35.5120244983
 02/27  17:00:00,431.566506905,73.3985330113,0.0,0.0,220.879908,133.019064,197.382344362,157.27335037,4.83426,35.274733992
 02/27  18:00:00,351.78064866,73.3985330113,0.0,0.0,220.879908,53.238744,286.738893536,255.44601119,4.83426,26.4586223458
 02/27  19:00:00,360.753147652,73.3985330113,0.0,0.0,220.879908,53.238744,294.604046987,263.230333423,4.83426,26.5394535634
 02/27  20:00:00,370.130191304,73.3985330113,0.0,0.0,220.879908,53.238744,285.564669452,272.058684073,4.83426,8.67172537881
 02/27  21:00:00,370.10015155,73.3985330113,0.0,0.0,220.879908,53.238744,298.786138303,285.288342648,4.83426,8.66353565474
 02/27  22:00:00,117.917479174,0.0,0.0,0.0,43.513341876,52.539744,13.498340454,0.0,4.83426,8.66408045403
 02/27  23:00:00,117.6897241,0.0,0.0,0.0,43.513341876,52.539744,13.4697261527,0.0,4.83426,8.63546615268
 02/27  24:00:00,118.676493312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,117.768265492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,117.774169914,0.0,0.0,0.0,43.513341876,52.539744,13.4497008118,0.0,4.83426,8.61544081177
 02/28  03:00:00,117.753120323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.742174735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  05:00:00,119.887815938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,119.567332336,0.0,0.0,0.0,43.513341876,52.539744,13.4497454883,0.0,4.83426,8.61548548828
 02/28  07:00:00,193.177557251,73.3985330113,0.0,0.0,43.513341876,53.238744,755.59029914,750.73603914,4.83426,0.02
 02/28  08:00:00,352.110102717,73.3985330113,0.0,0.0,220.879908,53.238744,574.680786331,552.366284237,4.83426,17.4802420934
 02/28  09:00:00,444.502767208,73.3985330113,0.00265029994494,0.0,220.879908,145.652643033,387.071594496,324.454010864,36.25695,26.3606336314
 02/28  10:00:00,461.04307247,73.3985330113,16.2571462705,0.0,220.879908,145.652643033,333.621801308,270.776361901,36.25695,26.5884894077
 02/28  11:00:00,538.230307809,73.3985330113,86.3848318505,0.0,220.879908,151.653867033,292.996474953,209.16997483,48.3426,35.4839001229
 02/28  12:00:00,589.695055765,73.3985330113,136.152738721,0.0,220.879908,151.653867033,228.494394584,140.643888528,48.3426,39.5079060551
 02/28  13:00:00,622.303555551,73.3985330113,169.168029045,0.0,220.879908,151.653867033,213.852666048,124.844027425,48.3426,40.6660386221
 02/28  14:00:00,656.822689974,73.3985330113,209.129579437,0.0,220.879908,145.652643033,184.652823416,115.832212438,24.1713,44.6493109772
 02/28  15:00:00,719.790656,73.3985330113,271.313566976,0.0,220.879908,145.652643033,138.937433436,88.168871694,24.1713,26.5972617421
 02/28  16:00:00,770.141596108,73.3985330113,328.826189481,0.0,220.879908,137.835547516,74.5623043684,34.2157600341,4.83426,35.5122843343
 02/28  17:00:00,784.126187314,73.3985330113,347.645070141,0.0,220.879908,133.019064,55.5559382779,15.4507728913,4.83426,35.2709053866
 02/28  18:00:00,723.326021827,73.3985330113,366.397478238,0.0,220.879908,53.238744,61.7292914827,30.4363720937,4.83426,26.458659389
 02/28  19:00:00,746.308866549,73.3985330113,380.241442372,0.0,220.879908,53.238744,69.1143037714,37.7432287629,4.83426,26.5368150084
 02/28  20:00:00,735.435099322,73.3985330113,360.666028193,0.0,220.879908,53.238744,59.8215747686,46.3144976987,4.83426,8.67281706981
 02/28  21:00:00,740.958328055,73.3985330113,366.124337717,0.0,220.879908,53.238744,66.570500512,53.0729827003,4.83426,8.66325781171
 02/28  22:00:00,117.952810973,0.0,0.0,0.0,43.513341876,52.539744,13.4979876911,0.0,4.83426,8.66372769109
 02/28  23:00:00,117.991071148,0.0,0.0,0.0,43.513341876,52.539744,13.4694901094,0.0,4.83426,8.63523010939
 02/28  24:00:00,118.876383159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  01:00:00,117.988203378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.986731485,0.0,0.0,0.0,43.513341876,52.539744,13.4497688616,0.0,4.83426,8.61550886156
 03/01  03:00:00,117.986068133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  04:00:00,117.983925783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.474351809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,118.414895365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  07:00:00,338.255993896,73.3985330113,143.792424173,0.0,43.513341876,53.238744,362.598924948,349.149058014,4.83426,8.61560693358
 03/01  08:00:00,458.10029078,73.3985330113,104.388967705,0.0,220.879908,53.238744,298.331146814,276.015244554,4.83426,17.4816422607
 03/01  09:00:00,562.116895008,73.3985330113,115.759018744,0.0,220.879908,145.652643033,174.848364394,112.233415201,36.25695,26.3579991923
 03/01  10:00:00,623.184183975,73.7247444231,175.652146694,0.0,220.879908,145.652643033,82.0227167881,19.1727933161,36.25695,26.592973472
 03/01  11:00:00,685.38928745,74.3854373733,230.717506912,0.0,220.879908,151.653867033,83.8215120047,0.0,48.3426,35.4789120047
 03/01  12:00:00,673.569593231,75.4670640061,217.090993108,0.0,220.879908,151.653867033,83.9294283316,0.0,48.3426,35.5868283316
 03/01  13:00:00,636.906790511,76.6403441175,180.541298596,0.0,220.879908,151.653867033,99.236130939,6.30619963704,48.3426,44.587331302
 03/01  14:00:00,601.62137503,77.4414513581,150.770897994,0.0,220.879908,145.652643033,106.316508365,39.2440501321,24.1713,42.9011582328
 03/01  15:00:00,560.678817356,77.5867875973,110.146945978,0.0,220.879908,145.652643033,135.338452176,82.836930405,24.1713,28.3302217711
 03/01  16:00:00,525.837585285,78.0345774008,82.9836991324,0.0,220.879908,137.835547516,123.369942326,83.0331391067,4.83426,35.5025432192
 03/01  17:00:00,454.044642217,75.0942904387,20.3452586554,0.0,220.879908,133.019064,65.6813602105,34.3882263476,4.83426,26.4588738629
 03/01  18:00:00,352.117602738,73.679805637,0.0,0.0,220.879908,53.238744,201.28937629,161.190026923,4.83426,35.2650893671
 03/01  19:00:00,360.848873773,73.4320186391,0.0,0.0,220.879908,53.238744,309.769600502,278.399916579,4.83426,26.5354239225
 03/01  20:00:00,370.260178298,73.3985330113,0.0,0.0,220.879908,53.238744,430.316702741,416.810952126,4.83426,8.67149061453
 03/01  21:00:00,370.455263689,73.3985330113,0.0,0.0,220.879908,53.238744,576.959876543,563.462368128,4.83426,8.66324841463
 03/01  22:00:00,117.871626986,0.0,0.0,0.0,43.513341876,52.539744,13.4977070767,0.0,4.83426,8.66344707672
 03/01  23:00:00,117.644050242,0.0,0.0,0.0,43.513341876,52.539744,13.4694020337,0.0,4.83426,8.63514203369
 03/01  24:00:00,118.661546464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  01:00:00,117.695383424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.674770316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.650212595,0.0,0.0,0.0,43.513341876,52.539744,13.4496004644,0.0,4.83426,8.61534046441
 03/02  04:00:00,117.648450898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.060219382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.058488176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  07:00:00,193.389985738,73.3985330113,0.0,0.0,43.513341876,53.238744,1259.67577695,1246.22616724,4.83426,8.61534971267
 03/02  08:00:00,352.903467549,73.3985330113,0.0,0.0,220.879908,53.238744,968.115846439,945.803504704,4.83426,17.478081735
 03/02  09:00:00,447.260106188,73.3985330113,2.71707956174,0.0,220.879908,145.652643033,435.504172582,381.666933295,36.25695,17.5802892874
 03/02  10:00:00,517.66830465,73.5578161199,71.8363381074,0.0,220.879908,145.652643033,193.351933245,121.655776913,36.25695,35.4392063313
 03/02  11:00:00,671.290449731,74.1079607463,217.38118868,0.0,220.879908,151.653867033,85.8158817516,1.98946001366,48.3426,35.4838217379
 03/02  12:00:00,856.990997217,75.4030506744,399.806911498,0.0,220.879908,151.653867033,83.9296036666,0.0,48.3426,35.5870036666
 03/02  13:00:00,1008.60351855,76.8411419749,550.362119165,0.0,220.879908,151.653867033,92.9211019304,0.0,48.3426,44.5785019304
 03/02  14:00:00,1037.83424991,78.0149226047,584.198059942,0.0,220.879908,145.652643033,59.8984742258,0.00900372078134,24.1713,35.718170505
 03/02  15:00:00,1042.47183595,78.8711178793,587.872247763,0.0,220.879908,145.652643033,59.6227760025,0.0,24.1713,35.4514760025
 03/02  16:00:00,1047.03864559,79.3360412634,599.751453743,0.0,220.879908,137.835547516,40.3375855301,0.0,4.83426,35.5033255301
 03/02  17:00:00,1068.45007329,76.1913165571,629.423037099,0.0,220.879908,133.019064,31.2950859923,0.0101164842168,4.83426,26.4507095081
 03/02  18:00:00,852.467362298,74.1445712229,495.755932593,0.0,220.879908,53.238744,31.2888817385,0.0,4.83426,26.4546217385
 03/02  19:00:00,687.799395632,73.6891959,323.40662594,0.0,220.879908,53.238744,40.2034557941,0.0,4.83426,35.3691957941
 03/02  20:00:00,584.740259182,73.4895034646,211.908016815,0.0,220.879908,53.238744,13.6568799334,0.15114121299,4.83426,8.67147872039
 03/02  21:00:00,457.409687655,73.4258144594,86.083756405,0.0,220.879908,53.238744,68.2638492285,54.7658097617,4.83426,8.66377946676
 03/02  22:00:00,118.067040795,0.0,0.0,0.0,43.513341876,52.539744,13.4973701959,0.0,4.83426,8.66311019594
 03/02  23:00:00,117.790798691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  24:00:00,118.748874811,0.0,0.0,0.0,43.513341876,52.539744,13.460900406,0.0,4.83426,8.62664040601
 03/03  01:00:00,117.79653931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.789151988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.762098204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.706895234,0.0,0.0,0.0,43.513341876,52.539744,13.4496466842,0.0,4.83426,8.61538668417
 03/03  05:00:00,119.812922636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.488439728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,194.000811075,73.3985330113,0.00202331156334,0.0,43.513341876,53.238744,1202.58726527,1197.73300527,4.83426,0.02
 03/03  08:00:00,352.976333468,73.3985330113,0.0,0.0,220.879908,53.238744,1017.4369637,995.124760729,4.83426,17.4779429693
 03/03  09:00:00,444.754132676,73.4091017687,0.00359812953488,0.0,220.879908,145.652643033,536.098589704,473.485354119,36.25695,26.3562855848
 03/03  10:00:00,520.329503246,73.763116602,74.2019524028,0.0,220.879908,145.652643033,236.30669641,164.616056295,36.25695,35.4336901148
 03/03  11:00:00,614.19811981,74.6259045467,159.30397035,0.0,220.879908,151.653867033,104.36724401,20.5519827034,48.3426,35.4726613071
 03/03  12:00:00,729.686275879,75.4463452538,273.149602329,0.0,220.879908,151.653867033,83.9340928314,0.0104340906739,48.3426,35.5810587407
 03/03  13:00:00,861.937321843,76.6992573387,404.50326774,0.0,220.879908,151.653867033,84.0019765945,0.0,48.3426,35.6593765945
 03/03  14:00:00,975.220556016,79.0730568963,521.019534304,0.0,220.879908,145.652643033,68.8132858053,0.0101629140677,24.1713,44.6318228913
 03/03  15:00:00,1030.34763913,80.6892698516,574.114876802,0.0,220.879908,145.652643033,59.6207414065,0.0,24.1713,35.4494414065
 03/03  16:00:00,1038.13845729,80.8383037063,589.456751877,0.0,220.879908,137.835547516,40.3273817387,0.0,4.83426,35.4931217387
 03/03  17:00:00,1058.85669614,76.8602188135,619.2932981,0.0,220.879908,133.019064,31.2943713843,0.0101003931995,4.83426,26.4500109911
 03/03  18:00:00,881.701634367,74.5381011423,524.516491257,0.0,220.879908,53.238744,31.2856499278,0.0,4.83426,26.4513899278
 03/03  19:00:00,753.843211911,74.0123743172,388.75261656,0.0,220.879908,53.238744,31.3644762675,0.0,4.83426,26.5302162675
 03/03  20:00:00,633.9982388,73.6688288114,261.129827734,0.0,220.879908,53.238744,13.505584628,0.0,4.83426,8.671324628
 03/03  21:00:00,550.536765031,73.5005593365,178.499173542,0.0,220.879908,53.238744,18.3839490054,4.88614869759,4.83426,8.66354030785
 03/03  22:00:00,117.894213858,0.0,0.0,0.0,43.513341876,52.539744,13.4976880534,0.0,4.83426,8.66342805345
 03/03  23:00:00,117.955545483,0.0,0.0,0.0,43.513341876,52.539744,13.4693372544,0.0,4.83426,8.6350772544
 03/03  24:00:00,118.879383006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,117.943317037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.905969991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.867720185,0.0,0.0,0.0,43.513341876,52.539744,13.4440507353,0.0,4.83426,8.60979073534
 03/04  04:00:00,117.8531371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,118.265960385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,118.221280143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,118.236112965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,100.218295698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,100.299604618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.401316494,0.0,0.0,0.0,43.513341876,52.539744,13.449500375,0.0,4.83426,8.615240375
 03/04  11:00:00,100.501168914,0.0,0.0,0.0,43.513341876,52.539744,13.5283087328,0.0,4.83426,8.69404873279
 03/04  12:00:00,101.41006537,0.0,0.0,0.0,43.513341876,52.539744,13.4770845564,0.0,4.83426,8.64282455639
 03/04  13:00:00,100.620477386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  14:00:00,100.737870019,0.0,0.0,0.0,43.513341876,52.539744,13.4714902505,0.0,4.83426,8.63723025049
 03/04  15:00:00,139.484108074,0.277479647869,38.0253201162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  16:00:00,327.481992503,2.22995227748,221.585286408,0.0,43.513341876,52.539744,13.4716696621,0.0,4.83426,8.63740966209
 03/04  17:00:00,201.900147124,1.13884778409,98.6969337359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,100.600404672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,109.499758189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.912884532,0.0,0.0,0.0,43.513341876,52.539744,13.4439639732,0.0,4.83426,8.6097039732
 03/04  21:00:00,118.783251828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.482823674,0.0,0.0,0.0,43.513341876,52.539744,22.3517043088,0.0,4.83426,17.5174443088
 03/04  23:00:00,118.07437939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.917279544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,118.049794636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,118.014889551,0.0,0.0,0.0,43.513341876,52.539744,13.4440076354,0.0,4.83426,8.60974763538
 03/05  03:00:00,117.995175088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.985571725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.463159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  06:00:00,118.415418743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,118.397282543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,100.324883734,0.0,0.0,0.0,43.513341876,52.539744,13.4439920648,0.0,4.83426,8.60973206481
 03/05  09:00:00,100.378078246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  10:00:00,100.493969749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.573578906,0.0,0.0,0.0,43.513341876,52.539744,13.5283053019,0.0,4.83426,8.69404530192
 03/05  12:00:00,101.438026425,0.0,0.0,0.0,43.513341876,52.539744,13.4766541124,0.0,4.83426,8.6423941124
 03/05  13:00:00,100.69687298,0.0,0.0,0.0,43.513341876,52.539744,13.4768637277,0.0,4.83426,8.6426037277
 03/05  14:00:00,436.330351779,4.02716347095,327.721684488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,448.758220564,3.760942162,340.575319576,0.0,43.513341876,52.539744,13.471610831,0.0,4.83426,8.63735083105
 03/05  16:00:00,568.304056775,4.81033158317,457.987554068,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,496.897624001,4.0236818611,388.258053003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,545.18778854,4.5206074694,435.526030844,0.0,43.513341876,52.539744,13.4440694555,0.0,4.83426,8.6098094555
 03/05  19:00:00,431.006070571,3.5309362983,314.470655949,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,343.69885114,2.71524303285,219.381995581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.989806086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,118.651375681,0.0,0.0,0.0,43.513341876,52.539744,22.3497014876,0.0,4.83426,17.5154414876
 03/05  23:00:00,118.179670499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.959793935,0.0,0.0,0.0,43.513341876,52.539744,13.4440285179,0.0,4.83426,8.60976851792
 03/06  01:00:00,118.090591096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,118.068300135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,118.046189033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,118.008956101,0.0,0.0,0.0,43.513341876,52.539744,13.4495282524,0.0,4.83426,8.61526825238
 03/06  05:00:00,118.443581816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,118.389734778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,363.254680482,73.4085272337,168.424977758,0.0,43.513341876,53.238744,241.954042497,237.099782497,4.83426,0.02
 03/06  08:00:00,535.995238888,73.3985330113,181.247453602,0.0,220.879908,53.238744,224.61057719,202.301248468,4.83426,17.4750687217
 03/06  09:00:00,861.420867926,74.9481618962,409.901984521,0.0,220.879908,145.652643033,80.6292768761,18.0203680955,36.25695,26.3519587806
 03/06  10:00:00,977.280291842,77.6753839612,519.690380302,0.0,220.879908,145.652643033,71.6859161017,0.0,36.25695,35.4289661017
 03/06  11:00:00,1038.99885695,81.0829328723,571.191240633,0.0,220.879908,151.653867033,83.8015508031,0.0,48.3426,35.4589508031
 03/06  12:00:00,1086.47850009,84.6448587554,614.301361102,0.0,220.879908,151.653867033,83.9068286843,0.0,48.3426,35.5642286843
 03/06  13:00:00,1113.83859484,88.0833135915,638.684964314,0.0,220.879908,151.653867033,83.9931388911,0.0,48.3426,35.6505388911
 03/06  14:00:00,1119.86910168,91.1475963482,647.575094292,0.0,220.879908,145.652643033,68.7964910753,0.00931633112418,24.1713,44.6158747442
 03/06  15:00:00,1136.79286162,94.727761387,660.852475075,0.0,220.879908,145.652643033,50.7556071623,0.0,24.1713,26.5843071623
 03/06  16:00:00,1143.10921914,97.2191838232,672.516552829,0.0,220.879908,137.835547516,40.3176280465,0.0,4.83426,35.4833680465
 03/06  17:00:00,1168.27088836,91.8803497719,708.32957536,0.0,220.879908,133.019064,31.2895765534,0.00984684275592,4.83426,26.4454697106
 03/06  18:00:00,1072.4756652,84.470614581,700.444889914,0.0,220.879908,53.238744,34.5708449623,0.0,4.83426,29.7365849623
 03/06  19:00:00,1059.00127099,80.1857840614,682.424863744,0.0,220.879908,53.238744,36.8898092556,0.0,4.83426,32.0555492556
 03/06  20:00:00,1022.56952562,77.849022431,638.714061464,0.0,220.879908,53.238744,13.5056424448,0.0,4.83426,8.67138244483
 03/06  21:00:00,1002.31012028,76.6115877443,618.178649957,0.0,220.879908,53.238744,13.4968878983,0.0,4.83426,8.66262789833
 03/06  22:00:00,118.664792364,0.0,0.0,0.0,43.513341876,52.539744,13.4972295825,0.0,4.83426,8.66296958249
 03/06  23:00:00,118.257804767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,119.076883401,0.0,0.0,0.0,43.513341876,52.539744,13.4607032735,0.0,4.83426,8.62644327349
 03/07  01:00:00,118.167286629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,118.159214583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,118.152913803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,118.147164018,0.0,0.0,0.0,43.513341876,52.539744,13.4494340085,0.0,4.83426,8.61517400847
 03/07  05:00:00,120.642483408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,120.26274127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,685.094947082,73.6723643623,485.495160145,0.0,43.513341876,53.238744,23.7674218116,18.9131618116,4.83426,0.02
 03/07  08:00:00,839.061549617,73.3985330113,480.599709322,0.0,220.879908,53.238744,26.7396029373,4.43230595257,4.83426,17.4730369847
 03/07  09:00:00,969.807321162,76.0714128241,515.555997916,0.0,220.879908,145.652643033,62.6014543454,0.0,36.25695,26.3445043454
 03/07  10:00:00,971.730330499,78.0056172348,514.756268842,0.0,220.879908,145.652643033,71.6779014385,0.0,36.25695,35.4209514385
 03/07  11:00:00,1006.55648258,82.0304208905,538.626867318,0.0,220.879908,151.653867033,81.9396777325,0.0,48.3426,33.5970777325
 03/07  12:00:00,1040.03698462,85.31910767,567.307845836,0.0,220.879908,151.653867033,85.764698858,0.0,48.3426,37.422098858
 03/07  13:00:00,1073.59445789,88.5877330477,598.652699262,0.0,220.879908,151.653867033,83.9872714534,0.0,48.3426,35.6446714534
 03/07  14:00:00,1080.17757477,91.6792585269,607.552540451,0.0,220.879908,145.652643033,68.7888834394,0.00940926063357,24.1713,44.6081741787
 03/07  15:00:00,1095.26935326,95.1762636168,618.579003464,0.0,220.879908,145.652643033,50.7511360047,0.0,24.1713,26.5798360047
 03/07  16:00:00,1108.53659551,98.0053240796,636.47654869,0.0,220.879908,137.835547516,40.3117610318,0.0,4.83426,35.4775010318
 03/07  17:00:00,1133.91994268,92.797884468,672.437793142,0.0,220.879908,133.019064,31.2849567546,0.0100432699302,4.83426,26.4406534846
 03/07  18:00:00,1018.35456727,85.2103360079,645.15398395,0.0,220.879908,53.238744,31.276543668,0.0,4.83426,26.442283668
 03/07  19:00:00,998.795484791,80.3519696703,621.541375264,0.0,220.879908,53.238744,40.1850484818,0.0,4.83426,35.3507884818
 03/07  20:00:00,980.962249138,77.7944128723,596.508544699,0.0,220.879908,53.238744,13.5045656282,0.0,4.83426,8.67030562817
 03/07  21:00:00,951.21507906,76.3687929987,569.368383179,0.0,220.879908,53.238744,13.496832482,0.0,4.83426,8.66257248203
 03/07  22:00:00,118.195394392,0.0,0.0,0.0,43.513341876,52.539744,13.4948073609,0.0,4.83426,8.66054736094
 03/07  23:00:00,118.22583876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  24:00:00,119.097308938,0.0,0.0,0.0,43.513341876,52.539744,13.4605749385,0.0,4.83426,8.62631493852
 03/08  01:00:00,118.20936605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,118.200800951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,118.185305863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,118.172623642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.664867184,0.0,0.0,0.0,43.513341876,52.539744,13.4494799867,0.0,4.83426,8.61521998668
 03/08  06:00:00,118.616431751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,709.029204775,73.7518945041,512.770059018,0.0,43.513341876,53.238744,4.87279898537,0.0185389853737,4.83426,0.02
 03/08  08:00:00,879.912308498,73.4015840783,520.947069007,0.0,220.879908,53.238744,22.3064527716,0.0,4.83426,17.4721927716
 03/08  09:00:00,969.501847359,76.5180476461,514.593748954,0.0,220.879908,145.652643033,62.6036210557,0.0,36.25695,26.3466710557
 03/08  10:00:00,964.089149642,77.6568901862,507.205137804,0.0,220.879908,145.652643033,71.6728275623,0.0,36.25695,35.4158775623
 03/08  11:00:00,981.641766136,78.6356478096,516.771257579,0.0,220.879908,151.653867033,74.937511968,0.0,48.3426,26.594911968
 03/08  12:00:00,1005.79755228,79.6244174856,538.412961622,0.0,220.879908,151.653867033,83.9008932657,0.0,48.3426,35.5582932657
 03/08  13:00:00,1013.08545233,80.6942695174,544.770942168,0.0,220.879908,151.653867033,92.8887062057,0.0,48.3426,44.5461062057
 03/08  14:00:00,1004.76474308,81.8144086336,540.681686115,0.0,220.879908,145.652643033,59.8678363144,0.0098130909661,24.1713,35.6867232235
 03/08  15:00:00,1021.88875981,83.2601772418,556.300370363,0.0,220.879908,145.652643033,59.6007485321,0.0,24.1713,35.4294485321
 03/08  16:00:00,1039.32423664,85.954148566,579.827736522,0.0,220.879908,137.835547516,40.3111269637,0.0,4.83426,35.4768669637
 03/08  17:00:00,1077.2008169,81.5372158291,627.532097034,0.0,220.879908,133.019064,31.2870634129,0.00998198956584,4.83426,26.4428214234
 03/08  18:00:00,974.847831665,76.9200482196,608.764822838,0.0,220.879908,53.238744,31.2677205411,0.0,4.83426,26.4334605411
 03/08  19:00:00,974.844260543,75.7449593606,602.534133316,0.0,220.879908,53.238744,40.1812920955,0.0,4.83426,35.3470320955
 03/08  20:00:00,806.033632778,74.8184741205,429.482262921,0.0,220.879908,53.238744,13.5461335812,0.0408995192393,4.83426,8.67097406192
 03/08  21:00:00,441.21692296,73.822014579,69.5664805984,0.0,220.879908,53.238744,70.1902594288,65.3359994288,4.83426,0.02
 03/08  22:00:00,118.099531841,0.0,0.0,0.0,43.513341876,52.539744,13.4968994505,0.0,4.83426,8.66263945049
 03/08  23:00:00,117.829168377,0.0,0.0,0.0,43.513341876,52.539744,13.4685462571,0.0,4.83426,8.63428625708
 03/08  24:00:00,118.759201758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.81432644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.796049768,0.0,0.0,0.0,43.513341876,52.539744,13.448587813,0.0,4.83426,8.614327813
 03/09  03:00:00,117.773908558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.752198214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.158793029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.106987038,0.0,0.0,0.0,43.513341876,52.539744,13.449407618,0.0,4.83426,8.61514761805
 03/09  07:00:00,190.300410779,73.3985330113,0.00247239522607,0.0,43.513341876,53.238744,1215.83599119,1210.98173119,4.83426,0.02
 03/09  08:00:00,352.916891633,73.3985330113,0.0,0.0,220.879908,53.238744,1123.60847827,1101.30501982,4.83426,17.4691984521
 03/09  09:00:00,445.342584354,73.3985330113,0.0015264111308,0.0,220.879908,145.652643033,970.881307867,908.283047268,36.25695,26.341310599
 03/09  10:00:00,445.415658248,73.4013295694,0.00184815386442,0.0,220.879908,145.652643033,900.509147878,837.687628919,36.25695,26.5645689587
 03/09  11:00:00,451.645665066,73.5846637231,0.00150702187592,0.0,220.879908,151.653867033,815.695960259,731.902343044,48.3426,35.4510172157
 03/09  12:00:00,452.978308379,73.9284543165,0.0,0.0,220.879908,151.653867033,694.214795875,610.318585844,48.3426,35.5536100304
 03/09  13:00:00,452.452693606,74.4853815768,0.0,0.0,220.879908,151.653867033,636.391167392,552.417035398,48.3426,35.631531994
 03/09  14:00:00,446.730303213,75.18576616,0.0,0.0,220.879908,145.652643033,563.602621442,494.830169843,24.1713,44.6011515992
 03/09  15:00:00,447.019806714,75.7527816776,0.0,0.0,220.879908,145.652643033,462.544181906,402.949740801,24.1713,35.4231411048
 03/09  16:00:00,439.249901089,75.9131537983,0.0,0.0,220.879908,137.835547516,350.005767619,318.564147862,4.83426,26.6073597574
 03/09  17:00:00,432.494556882,74.1775600771,0.0,0.0,220.879908,133.019064,294.771144992,254.696911331,4.83426,35.2399736612
 03/09  18:00:00,352.055911206,73.4342337099,0.0,0.0,220.879908,53.238744,438.356202483,407.089330192,4.83426,26.432612291
 03/09  19:00:00,361.506593538,73.3985330113,0.0,0.0,220.879908,53.238744,574.599607987,543.252387364,4.83426,26.512960623
 03/09  20:00:00,371.097909066,73.3985330113,0.0,0.0,220.879908,53.238744,595.64008606,582.135365134,4.83426,8.67046092575
 03/09  21:00:00,371.042835731,73.3985330113,0.0,0.0,220.879908,53.238744,682.927848095,669.431701644,4.83426,8.66188645094
 03/09  22:00:00,117.767646107,0.0,0.0,0.0,43.513341876,52.539744,13.4964210087,0.0,4.83426,8.66216100868
 03/09  23:00:00,117.54240936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  24:00:00,118.605387832,0.0,0.0,0.0,43.513341876,52.539744,13.4603581646,0.0,4.83426,8.62609816462
 03/10  01:00:00,117.579101083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.570552112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.557775463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.541175239,0.0,0.0,0.0,43.513341876,52.539744,13.4492436004,0.0,4.83426,8.61498360041
 03/10  05:00:00,119.648957296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.774592733,0.463068942159,0.0,0.0,43.513341876,52.539744,4.96598951661,0.111729516614,4.83426,0.02
 03/10  07:00:00,191.241885173,73.3985330113,0.0,0.0,43.513341876,53.238744,1790.72562544,1785.87136544,4.83426,0.02
 03/10  08:00:00,352.965031967,73.3985330113,0.0,0.0,220.879908,53.238744,1553.42958399,1531.12442124,4.83426,17.470902741
 03/10  09:00:00,445.361103684,73.3985330113,0.00258682713753,0.0,220.879908,145.652643033,1039.0630846,976.465528164,36.25695,26.3406064363
 03/10  10:00:00,445.083341831,73.411042698,0.000958606328953,0.0,220.879908,145.652643033,680.335415336,608.672496251,36.25695,35.405969085
 03/10  11:00:00,450.843780402,73.6877942966,0.00156950109955,0.0,220.879908,151.653867033,474.079221296,399.14905007,48.3426,26.5875712262
 03/10  12:00:00,452.280982804,74.2670217385,0.0,0.0,220.879908,151.653867033,335.471630749,242.700938086,48.3426,44.4280926628
 03/10  13:00:00,485.122294273,75.1365573383,32.4155865085,0.0,220.879908,151.653867033,228.665910271,144.691745313,48.3426,35.631564958
 03/10  14:00:00,531.260101743,76.1129611063,82.9110221948,0.0,220.879908,145.652643033,151.917481048,92.0680711541,24.1713,35.6781098941
 03/10  15:00:00,591.570411335,77.1167716811,141.756162634,0.0,220.879908,145.652643033,88.7911373405,29.1974306415,24.1713,35.4224066989
 03/10  16:00:00,642.635520158,78.0074540669,199.442145569,0.0,220.879908,137.835547516,49.8239909913,9.52013379163,4.83426,35.4695971996
 03/10  17:00:00,672.257636161,75.4614875796,236.342962365,0.0,220.879908,133.019064,34.6233857953,3.35216008035,4.83426,26.4369657149
 03/10  18:00:00,567.140002504,73.932296644,212.516026502,0.0,220.879908,53.238744,34.2027452685,2.93838813238,4.83426,26.4300971361
 03/10  19:00:00,486.193134461,73.5378162704,123.759060452,0.0,220.879908,53.238744,62.0145739395,30.6712017796,4.83426,26.5091121599
 03/10  20:00:00,414.754433575,73.43811242,44.398481985,0.0,220.879908,53.238744,93.4287270513,76.9661797691,4.83426,11.6282872822
 03/10  21:00:00,370.875721007,73.3998214766,1.15506720857,0.0,220.879908,53.238744,177.00678007,166.467263493,4.83426,5.70525657694
 03/10  22:00:00,117.624635634,0.0,0.0,0.0,43.513341876,52.539744,13.4964460956,0.0,4.83426,8.66218609564
 03/10  23:00:00,117.678059578,0.0,0.0,0.0,43.513341876,52.539744,13.4683631093,0.0,4.83426,8.63410310925
 03/10  24:00:00,118.666564101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  01:00:00,117.670373843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.6589045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.638788347,0.0,0.0,0.0,43.513341876,52.539744,13.4439302003,0.0,4.83426,8.60967020031
 03/11  04:00:00,117.624905396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.038957622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,117.984620696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,114.999962142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,99.9526342237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.010520486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.144764939,0.0,0.0,0.0,43.513341876,52.539744,13.4492861689,0.0,4.83426,8.61502616892
 03/11  11:00:00,100.239716147,0.0,0.0,0.0,43.513341876,52.539744,13.5257650786,0.0,4.83426,8.69150507861
 03/11  12:00:00,101.115327282,0.0,0.0,0.0,43.513341876,52.539744,13.4757719911,0.0,4.83426,8.64151199106
 03/11  13:00:00,100.288815166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  14:00:00,100.399504406,0.0,0.0,0.0,43.513341876,52.539744,13.4707456812,0.0,4.83426,8.63648568118
 03/11  15:00:00,100.451751154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,100.452551601,0.0,0.0,0.0,43.513341876,52.539744,13.4705223173,0.0,4.83426,8.63626231726
 03/11  17:00:00,100.271665876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,100.256875391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,109.167585984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.560064938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.463642462,0.0,0.0,0.0,43.513341876,52.539744,13.4438872952,0.0,4.83426,8.60962729523
 03/11  22:00:00,118.197304607,0.0,0.0,0.0,43.513341876,52.539744,22.3431604426,0.0,4.83426,17.5089004426
 03/11  23:00:00,117.826001361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.665842296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.76916268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.748776668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  03:00:00,117.709559351,0.0,0.0,0.0,43.513341876,52.539744,13.4437404,0.0,4.83426,8.60948039998
 03/12  04:00:00,118.127836861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,118.121511052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,118.182394524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,115.08108485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  08:00:00,100.163123193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
