Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  09:00:00,100.215710688,0.0,0.0,0.0,43.513341876,52.539744,13.4493593315,0.0,4.83426,8.61509933153
 03/12  10:00:00,100.256585442,0.0,0.0,0.0,43.513341876,52.539744,13.5262054824,0.0,4.83426,8.69194548244
 03/12  11:00:00,101.102192797,0.0,0.0,0.0,43.513341876,52.539744,13.4755930013,0.0,4.83426,8.64133300133
 03/12  12:00:00,100.259493932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  13:00:00,100.351434569,0.0,0.0,0.0,43.513341876,52.539744,13.4756267863,0.0,4.83426,8.64136678625
 03/12  14:00:00,100.397956032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  15:00:00,100.412345818,0.0,0.0,0.0,43.513341876,52.539744,13.4701500083,0.0,4.83426,8.63589000828
 03/12  16:00:00,100.208533279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,100.192822964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,100.181840611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,109.612100588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.519232022,0.0,0.0,0.0,43.513341876,52.539744,13.4437740815,0.0,4.83426,8.60951408146
 03/12  21:00:00,118.27706352,0.0,0.0,0.0,43.513341876,52.539744,22.3411259417,0.0,4.83426,17.5068659417
 03/12  22:00:00,117.908044732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  23:00:00,118.749150526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.877289014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.870548703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.861757569,0.0,0.0,0.0,43.513341876,52.539744,13.4492910418,0.0,4.83426,8.61503104181
 03/13  03:00:00,117.843369654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  04:00:00,118.293042372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,118.262357717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,250.662579522,73.3985330113,57.441686455,0.0,43.513341876,53.238744,430.513311189,417.064237195,4.83426,8.61481399359
 03/13  07:00:00,417.033154055,73.3985330113,49.2194301323,0.0,220.879908,53.238744,361.910999189,339.611376174,4.83426,17.4653630151
 03/13  08:00:00,504.122282567,73.3985330113,58.6314304178,0.0,220.879908,145.652643033,267.740043934,213.919874413,36.25695,17.5632195203
 03/13  09:00:00,542.798601623,73.3985330113,96.6449972413,0.0,220.879908,145.652643033,241.43335736,169.779283065,36.25695,35.3971242944
 03/13  10:00:00,585.050662497,73.3986893209,132.380642049,0.0,220.879908,151.653867033,199.221956854,115.448501735,48.3426,35.4308551189
 03/13  11:00:00,599.429011918,73.4346108542,145.67100228,0.0,220.879908,151.653867033,161.122458464,77.2488172597,48.3426,35.5310412042
 03/13  12:00:00,611.337490994,73.5726014386,158.162656228,0.0,220.879908,151.653867033,141.619117492,57.6601071929,48.3426,35.6164102995
 03/13  13:00:00,628.795451184,73.8669102208,181.077967605,0.0,220.879908,145.652643033,95.9045921066,36.0703268818,24.1713,35.6629652248
 03/13  14:00:00,627.844864693,74.137309652,179.976133455,0.0,220.879908,145.652643033,96.7211999659,37.1429809775,24.1713,35.4069189884
 03/13  15:00:00,590.224353086,74.3191152811,150.443591994,0.0,220.879908,137.835547516,92.2997747441,52.0081415969,4.83426,35.4573731472
 03/13  16:00:00,578.618253451,73.401428341,144.770998029,0.0,220.879908,133.019064,46.5771110846,15.3191361362,4.83426,26.4237149484
 03/13  17:00:00,493.39932199,73.3985330113,139.334678666,0.0,220.879908,53.238744,53.4611478347,22.2011761261,4.83426,26.4257117086
 03/13  18:00:00,484.601366388,73.3985330113,130.662845047,0.0,220.879908,53.238744,62.1867513536,30.853597785,4.83426,26.4988935686
 03/13  19:00:00,507.071954024,73.3985330113,143.516188216,0.0,220.879908,53.238744,53.6856094166,40.1823052473,4.83426,8.6690441693
 03/13  20:00:00,501.212812735,73.3985330113,128.949929695,0.0,220.879908,53.238744,82.1175382625,68.6226478649,4.83426,8.66063039759
 03/13  21:00:00,118.197871905,0.0,0.0,0.0,43.513341876,52.539744,13.4950573302,0.0,4.83426,8.66079733018
 03/13  22:00:00,117.916619781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  23:00:00,118.820553033,0.0,0.0,0.0,43.513341876,52.539744,13.4600078085,0.0,4.83426,8.62574780846
 03/13  24:00:00,117.903980426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.859920536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.851350017,0.0,0.0,0.0,43.513341876,52.539744,13.4491500279,0.0,4.83426,8.6148900279
 03/14  03:00:00,117.860920537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,120.075632577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.754211028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,213.743584875,73.3985330113,20.3480176008,0.0,43.513341876,53.238744,435.010192871,430.155932871,4.83426,0.02
 03/14  07:00:00,385.927711629,73.3985330113,18.5934106578,0.0,220.879908,53.238744,375.098047191,352.797330416,4.83426,17.4664567754
 03/14  08:00:00,471.431865492,73.3985330113,26.4134458167,0.0,220.879908,145.652643033,275.743039929,213.156889932,36.25695,26.3291999974
 03/14  09:00:00,496.350023451,73.4379519774,50.7721917837,0.0,220.879908,145.652643033,228.536921408,156.888778199,36.25695,35.3911932091
 03/14  10:00:00,553.652540185,73.6943824254,101.0541002,0.0,220.879908,151.653867033,147.376358748,72.4577418328,48.3426,26.5760169155
 03/14  11:00:00,631.797914594,74.0851445253,177.004453002,0.0,220.879908,151.653867033,86.3674609622,2.49198241303,48.3426,35.5328785492
 03/14  12:00:00,771.794201993,75.1370511964,315.572635503,0.0,220.879908,151.653867033,92.8565536748,0.0,48.3426,44.5139536748
 03/14  13:00:00,824.614137637,75.4879426984,373.648002696,0.0,220.879908,145.652643033,59.8399136845,0.0132841348597,24.1713,35.6553295497
 03/14  14:00:00,821.126137742,75.9779851625,369.964518425,0.0,220.879908,145.652643033,59.5743214142,0.0,24.1713,35.4030214142
 03/14  15:00:00,875.802984787,76.7016445282,431.59194481,0.0,220.879908,137.835547516,31.4294098583,0.00483659171953,4.83426,26.5903132666
 03/14  16:00:00,895.263176123,75.3882988304,457.314670429,0.0,220.879908,133.019064,31.2699266639,0.00998680980551,4.83426,26.425679854
 03/14  17:00:00,731.658320301,73.9159633599,375.030977064,0.0,220.879908,53.238744,39.4396597783,0.0,4.83426,34.6053997783
 03/14  18:00:00,673.566876238,73.6412041799,317.353540777,0.0,220.879908,53.238744,31.947619284,0.0,4.83426,27.113359284
 03/14  19:00:00,634.849673134,73.5321193018,270.203572216,0.0,220.879908,53.238744,13.5029055567,0.0,4.83426,8.66864555666
 03/14  20:00:00,613.421125409,73.4935241335,240.287183526,0.0,220.879908,53.238744,13.4952070598,0.0,4.83426,8.66094705983
 03/14  21:00:00,118.016289811,0.0,0.0,0.0,43.513341876,52.539744,13.4953444132,0.0,4.83426,8.66108441325
 03/14  22:00:00,118.070445684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  23:00:00,118.985042892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,118.101002042,0.0,0.0,0.0,43.513341876,52.539744,13.4491180845,0.0,4.83426,8.61485808454
 03/15  01:00:00,118.083958465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,118.031238369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.985869454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  04:00:00,118.44140883,0.0,0.0,0.0,43.513341876,52.539744,13.4490966209,0.0,4.83426,8.61483662089
 03/15  05:00:00,118.4062332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,374.616009769,73.3985330113,179.681859301,0.0,43.513341876,53.238744,269.89617633,265.04191633,4.83426,0.02
 03/15  07:00:00,563.905173009,73.3985330113,194.046011664,0.0,220.879908,53.238744,231.644357696,209.345597719,4.83426,17.4644999766
 03/15  08:00:00,702.001934494,73.6959620806,253.609013651,0.0,220.879908,145.652643033,129.418205812,66.8325459392,36.25695,26.3287098729
 03/15  09:00:00,782.587788108,74.1209707541,332.965076339,0.0,220.879908,145.652643033,100.343836,37.5405656425,36.25695,26.5463203574
 03/15  10:00:00,853.326188876,74.4846077753,396.787290676,0.0,220.879908,151.653867033,93.2298574187,9.46389005286,48.3426,35.4233673658
 03/15  11:00:00,898.334977465,74.8233352854,440.244012163,0.0,220.879908,151.653867033,83.8682378635,0.0,48.3426,35.5256378635
 03/15  12:00:00,889.594261368,74.3211757807,432.806682811,0.0,220.879908,151.653867033,83.9504660835,0.0,48.3426,35.6078660835
 03/15  13:00:00,903.670173711,74.4940090305,452.455742554,0.0,220.879908,145.652643033,68.7505893551,0.0188799985309,24.1713,44.5604093566
 03/15  14:00:00,956.027651376,75.307180065,503.818414056,0.0,220.879908,145.652643033,50.7247857257,0.0,24.1713,26.5534857257
 03/15  15:00:00,938.915104247,74.6721442793,495.14122378,0.0,220.879908,137.835547516,46.2848712793,6.00245941873,4.83426,35.4481518606
 03/15  16:00:00,870.04059391,73.4390786974,432.604847609,0.0,220.879908,133.019064,37.700807987,6.44389618522,4.83426,26.4226518018
 03/15  17:00:00,759.169790002,73.3985548538,401.790496074,0.0,220.879908,53.238744,41.0257967638,9.76851264147,4.83426,26.4230241224
 03/15  18:00:00,741.822478535,73.3985330113,384.641904585,0.0,220.879908,53.238744,51.7201728196,20.3952000448,4.83426,26.4907127748
 03/15  19:00:00,769.031893788,73.3985330113,405.150705755,0.0,220.879908,53.238744,37.102239037,23.5997841866,4.83426,8.66819485038
 03/15  20:00:00,799.458916323,73.3985330113,423.425075201,0.0,220.879908,53.238744,45.1420422629,31.6468742554,4.83426,8.66090800751
 03/15  21:00:00,118.364638372,0.0,0.0,0.0,43.513341876,52.539744,13.4952838916,0.0,4.83426,8.66102389163
 03/15  22:00:00,118.050729545,0.0,0.0,0.0,43.513341876,52.539744,13.4680215992,0.0,4.83426,8.63376159919
 03/15  23:00:00,118.941234267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,118.062365422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,118.045536053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,118.035570719,0.0,0.0,0.0,43.513341876,52.539744,13.4491245441,0.0,4.83426,8.61486454411
 03/16  03:00:00,118.020507216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.493454405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.458547092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,549.192533505,73.3985330113,352.045301628,0.0,43.513341876,53.238744,182.38116087,177.52690087,4.83426,0.02
 03/16  07:00:00,709.794703412,73.3985330113,338.111350247,0.0,220.879908,53.238744,158.507489859,136.208325506,4.83426,17.4649043531
 03/16  08:00:00,800.193890524,73.6526917341,350.66221239,0.0,220.879908,145.652643033,97.8726262145,35.2895506523,36.25695,26.3261255621
 03/16  09:00:00,848.958263833,74.0471016623,398.636971369,0.0,220.879908,145.652643033,87.8778592138,16.238087944,36.25695,35.3828212698
 03/16  10:00:00,935.750229138,74.4557213982,478.345831966,0.0,220.879908,151.653867033,75.9806809656,1.06918724006,48.3426,26.5688937255
 03/16  11:00:00,978.120758132,74.8963970909,518.733055805,0.0,220.879908,151.653867033,83.8735391854,0.00916196669664,48.3426,35.5217772187
 03/16  12:00:00,976.637213959,75.4049286857,517.399730636,0.0,220.879908,151.653867033,92.8344821228,0.0,48.3426,44.4918821228
 03/16  13:00:00,969.806555779,76.0877788701,515.013240998,0.0,220.879908,145.652643033,59.8223202818,0.00505505856299,24.1713,35.6459652232
 03/16  14:00:00,984.609020999,77.0682254537,527.891311228,0.0,220.879908,145.652643033,59.2552343684,0.0,24.1713,35.0839343684
 03/16  15:00:00,992.616608924,79.1857320562,541.528706392,0.0,220.879908,137.835547516,31.7249423493,0.0,4.83426,26.8906823493
 03/16  16:00:00,1036.63929539,77.0166909085,592.663645779,0.0,220.879908,133.019064,31.2591163778,0.00834377453759,4.83426,26.4165126032
 03/16  17:00:00,949.938113666,74.9318215728,587.914446259,0.0,220.879908,53.238744,31.2494002337,0.0,4.83426,26.4151402337
 03/16  18:00:00,926.691456493,74.2210214011,566.221976918,0.0,220.879908,53.238744,40.1465580535,0.0,4.83426,35.3122980535
 03/16  19:00:00,905.717740597,73.8180713874,540.107013544,0.0,220.879908,53.238744,13.5026997296,0.0,4.83426,8.66843972959
 03/16  20:00:00,839.103728293,73.5953625927,462.617651301,0.0,220.879908,53.238744,5.27441608734,0.420156087341,4.83426,0.02
 03/16  21:00:00,118.368130328,0.0,0.0,0.0,43.513341876,52.539744,13.495089965,0.0,4.83426,8.66082996496
 03/16  22:00:00,118.041574924,0.0,0.0,0.0,43.513341876,52.539744,13.467905519,0.0,4.83426,8.63364551902
 03/16  23:00:00,118.934192419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,118.049836174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  01:00:00,118.039834496,0.0,0.0,0.0,43.513341876,52.539744,13.4489732858,0.0,4.83426,8.61471328577
 03/17  02:00:00,118.016664334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,118.002694306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,120.343675099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,120.007283792,0.0,0.0,0.0,43.513341876,52.539744,13.4489163145,0.0,4.83426,8.61465631453
 03/17  06:00:00,493.900478632,73.3985330113,296.7083125,0.0,43.513341876,53.238744,190.002841466,185.148581466,4.83426,0.02
 03/17  07:00:00,634.561145485,73.3985330113,266.762440046,0.0,220.879908,53.238744,193.981763384,171.685410945,4.83426,17.4620924395
 03/17  08:00:00,736.032440266,73.8716846814,287.107178961,0.0,220.879908,145.652643033,119.930846503,66.1165420855,36.25695,17.5573544178
 03/17  09:00:00,800.294754713,74.3339443588,350.346630117,0.0,220.879908,145.652643033,108.574629578,36.9402831883,36.25695,35.3773963897
 03/17  10:00:00,867.002472209,74.9074620121,410.045605411,0.0,220.879908,151.653867033,86.2740704907,4.24086552664,48.3426,33.690604964
 03/17  11:00:00,949.337231101,76.4606270789,489.620416185,0.0,220.879908,151.653867033,77.1337998658,0.00908343609738,48.3426,28.7821164297
 03/17  12:00:00,983.919893921,78.2860777786,522.739231173,0.0,220.879908,151.653867033,92.4084279646,0.0,48.3426,44.0658279646
 03/17  13:00:00,977.30302398,80.9391055222,518.670848033,0.0,220.879908,145.652643033,59.8201369671,0.00873127492884,24.1713,35.6401056922
 03/17  14:00:00,985.230704434,83.3827198326,523.60581303,0.0,220.879908,145.652643033,59.5607379267,0.0,24.1713,35.3894379267
 03/17  15:00:00,1006.57063826,85.6427243957,549.986082794,0.0,220.879908,137.835547516,31.4130040267,0.0,4.83426,26.5787440267
 03/17  16:00:00,1047.87959617,81.3279123476,600.626792451,0.0,220.879908,133.019064,31.2592040474,0.0100826719166,4.83426,26.4148613755
 03/17  17:00:00,970.865438662,78.0918729093,606.579504461,0.0,220.879908,53.238744,31.2485517466,0.0,4.83426,26.4142917466
 03/17  18:00:00,977.784123093,76.952532492,614.679252665,0.0,220.879908,53.238744,40.1441467096,0.0,4.83426,35.3098867096
 03/17  19:00:00,956.743525575,75.4387633851,589.857514981,0.0,220.879908,53.238744,13.5005892625,0.0,4.83426,8.66632926254
 03/17  20:00:00,930.914985327,74.6049145446,553.857726812,0.0,220.879908,53.238744,13.4940561147,0.0,4.83426,8.65979611467
 03/17  21:00:00,118.092227592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  22:00:00,118.118214532,0.0,0.0,0.0,43.513341876,52.539744,13.4677119949,0.0,4.83426,8.63345199488
 03/17  23:00:00,118.981061098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,118.066449383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,118.048488472,0.0,0.0,0.0,43.513341876,52.539744,13.443704269,0.0,4.83426,8.60944426895
 03/18  02:00:00,118.018617396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,118.01799838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.508625629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.472490728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,118.485186577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,112.364351143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  08:00:00,100.416591329,0.0,0.0,0.0,43.513341876,52.539744,13.4435923385,0.0,4.83426,8.60933233855
 03/18  09:00:00,100.470868132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.54604857,0.0,0.0,0.0,43.513341876,52.539744,13.5239250961,0.0,4.83426,8.68966509605
 03/18  11:00:00,101.434868261,0.0,0.0,0.0,43.513341876,52.539744,13.4745120325,0.0,4.83426,8.64025203245
 03/18  12:00:00,232.530979501,0.878310773167,129.500508516,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  13:00:00,518.524292982,3.63706390629,409.785023101,0.0,43.513341876,52.539744,13.4684462103,0.0,4.83426,8.6341862103
 03/18  14:00:00,542.634382444,4.23573294467,433.145921225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  15:00:00,574.072217291,4.66272012396,463.788369623,0.0,43.513341876,52.539744,13.4697154052,0.0,4.83426,8.63545540521
 03/18  16:00:00,632.487385013,4.90871465827,521.919409712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,604.653618271,4.79773198187,494.281090464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,619.913654647,4.68985990998,509.728228935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,583.885052839,4.77128525807,467.086284285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,483.513677094,3.23740104164,357.288708446,0.0,43.513341876,52.539744,13.4436882694,0.0,4.83426,8.60942826941
 03/18  21:00:00,268.415482876,1.24579573227,146.823871324,0.0,43.513341876,52.539744,22.3348798935,0.0,4.83426,17.5006198935
 03/18  22:00:00,118.243128174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,119.006152293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,118.151155423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,118.119673222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,118.072468269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,118.036386872,0.0,0.0,0.0,43.513341876,52.539744,13.4436474242,0.0,4.83426,8.60938742424
 03/19  04:00:00,118.524186319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,118.51222363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  06:00:00,118.546370557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,112.417029406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,100.454920508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,100.501915309,0.0,0.0,0.0,43.513341876,52.539744,13.4487805307,0.0,4.83426,8.61452053066
 03/19  10:00:00,100.567814818,0.0,0.0,0.0,43.513341876,52.539744,13.5224061465,0.0,4.83426,8.68814614651
 03/19  11:00:00,101.425511918,0.0,0.0,0.0,43.513341876,52.539744,12.1889087784,0.0,4.83426,7.35464877841
 03/19  12:00:00,388.501022772,2.79817932705,281.009076306,0.0,43.513341876,52.539744,6.13881908873,0.0,4.83426,1.30455908873
 03/19  13:00:00,515.6525746,3.51632590735,406.74301504,0.0,43.513341876,52.539744,13.4749498673,0.0,4.83426,8.64068986734
 03/19  14:00:00,577.971280601,4.56186943873,467.657713732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,547.243112727,4.49252279274,437.450728532,0.0,43.513341876,52.539744,13.4695487579,0.0,4.83426,8.63528875791
 03/19  16:00:00,614.73824378,5.21551396889,503.700038881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,559.751124458,4.51160384941,450.176122361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,580.151455727,4.7879732915,470.066227405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,519.521922681,4.18095057637,403.941068812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,427.884557801,2.91327043724,302.516717878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,232.928126292,0.926137884318,112.094312462,0.0,43.513341876,52.539744,31.0704600198,0.0,4.83426,26.2362000198
 03/19  22:00:00,118.202600161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.981695133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,118.138440146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,118.129338532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  02:00:00,118.121452798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  03:00:00,118.119212538,0.0,0.0,0.0,43.513341876,52.539744,13.4487797053,0.0,4.83426,8.61451970528
 03/20  04:00:00,118.615117094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  05:00:00,118.56990101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  06:00:00,699.202637949,73.6316559852,500.06213157,0.0,43.513341876,53.238744,27.9076495015,23.0533895015,4.83426,0.02
 03/20  07:00:00,849.511637116,73.3985330113,479.096704967,0.0,220.879908,53.238744,42.1680198016,19.8753470611,4.83426,17.4584127405
 03/20  08:00:00,963.089935581,75.4583951086,509.255859006,0.0,220.879908,145.652643033,62.5731265562,0.0,36.25695,26.3161765562
 03/20  09:00:00,956.471157304,76.4463786224,500.414861755,0.0,220.879908,145.652643033,62.7849756814,0.0,36.25695,26.5280256814
 03/20  10:00:00,960.701766052,77.1162944017,497.403489339,0.0,220.879908,151.653867033,83.7403236989,0.0,48.3426,35.3977236989
 03/20  11:00:00,968.432201005,77.7786151945,503.69702405,0.0,220.879908,151.653867033,83.8412034193,0.0,48.3426,35.4986034193
 03/20  12:00:00,979.134091272,78.793864675,514.364613381,0.0,220.879908,151.653867033,83.9171049708,0.0,48.3426,35.5745049708
 03/20  13:00:00,979.701183288,80.0093089069,519.114696215,0.0,220.879908,145.652643033,59.8006376267,0.00968028288371,24.1713,35.6196573439
 03/20  14:00:00,999.002743675,82.1896361103,535.151770083,0.0,220.879908,145.652643033,59.5457718835,0.0,24.1713,35.3744718835
 03/20  15:00:00,1030.07575564,85.885248116,570.065623284,0.0,220.879908,137.835547516,40.2542832002,0.0,4.83426,35.4200232002
 03/20  16:00:00,1096.26032452,82.7223113787,645.188638949,0.0,220.879908,133.019064,31.2439368566,0.00929776165933,4.83426,26.4003790949
 03/20  17:00:00,1017.35042135,78.6982574489,650.466188804,0.0,220.879908,53.238744,24.929872943,0.0,4.83426,20.095612943
 03/20  18:00:00,1004.30867782,77.4550204635,639.056762859,0.0,220.879908,53.238744,37.6284324625,0.0,4.83426,32.7941724625
 03/20  19:00:00,982.183820771,76.0983818765,610.96491965,0.0,220.879908,53.238744,13.5015087436,0.0,4.83426,8.66724874362
 03/20  20:00:00,978.303727816,75.3676453302,596.729453437,0.0,220.879908,53.238744,13.4937127296,0.0,4.83426,8.65945272958
 03/20  21:00:00,118.583199442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  22:00:00,118.196072859,0.0,0.0,0.0,43.513341876,52.539744,13.4670707268,0.0,4.83426,8.63281072685
 03/20  23:00:00,119.059994153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,118.156044052,0.0,0.0,0.0,43.513341876,52.539744,13.4487223707,0.0,4.83426,8.61446237065
 03/21  01:00:00,118.13256028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,118.115148783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,118.100771667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,120.543216548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,120.149660001,0.0,0.0,0.0,43.513341876,52.539744,13.4487949859,0.0,4.83426,8.61453498585
 03/21  06:00:00,692.418203222,73.4211943594,492.967682804,0.0,43.513341876,53.238744,62.2987204715,57.4444604715,4.83426,0.02
 03/21  07:00:00,822.12947692,73.3985330113,452.011383863,0.0,220.879908,53.238744,74.8939506437,52.6020954819,4.83426,17.4575951617
 03/21  08:00:00,938.068479806,74.8172823155,486.128050192,0.0,220.879908,145.652643033,53.8076664524,0.0,36.25695,17.5507164524
 03/21  09:00:00,966.360500606,75.7821991699,512.911415505,0.0,220.879908,145.652643033,71.6173375289,0.0,36.25695,35.3603875289
 03/21  10:00:00,933.508736146,76.5092036852,474.694415415,0.0,220.879908,151.653867033,74.8915877367,0.0,48.3426,26.5489877367
 03/21  11:00:00,830.121850063,77.7435121624,370.535077166,0.0,220.879908,151.653867033,83.8469602661,0.00907005215246,48.3426,35.495290214
 03/21  12:00:00,984.422687632,80.3980978673,521.093561572,0.0,220.879908,151.653867033,83.9122801721,0.0,48.3426,35.5696801721
 03/21  13:00:00,1030.95650443,82.8669232114,569.503167874,0.0,220.879908,145.652643033,68.6940040324,0.00951975719593,24.1713,44.5131842752
 03/21  14:00:00,1065.31300776,85.890338902,600.941346526,0.0,220.879908,145.652643033,50.7039286426,0.0,24.1713,26.5326286426
 03/21  15:00:00,1092.75098508,89.0789284206,633.545412486,0.0,220.879908,137.835547516,40.2507930515,0.0,4.83426,35.4165330515
 03/21  16:00:00,1128.31271073,86.0372060069,677.29342061,0.0,220.879908,133.019064,31.2458736571,0.00955692369679,4.83426,26.4020567334
 03/21  17:00:00,1043.57743656,81.6273167581,676.760532863,0.0,220.879908,53.238744,31.234621132,0.0,4.83426,26.400361132
 03/21  18:00:00,1030.91245665,79.3977801174,666.634590372,0.0,220.879908,53.238744,31.3072086663,0.0,4.83426,26.4729486663
 03/21  19:00:00,998.357477043,77.1323100563,631.082011764,0.0,220.879908,53.238744,13.5009291416,0.0,4.83426,8.66666914157
 03/21  20:00:00,864.136550542,75.6002720785,487.32844774,0.0,220.879908,53.238744,13.4934267084,0.0,4.83426,8.65916670837
 03/21  21:00:00,118.063133505,0.0,0.0,0.0,43.513341876,52.539744,13.4933803633,0.0,4.83426,8.65912036332
 03/21  22:00:00,118.076232314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  23:00:00,118.948628917,0.0,0.0,0.0,43.513341876,52.539744,13.4574230246,0.0,4.83426,8.62316302464
 03/21  24:00:00,118.030703278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  01:00:00,118.005062984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.97295821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.947364412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.34280652,0.0,0.0,0.0,43.513341876,52.539744,13.448587427,0.0,4.83426,8.61432742697
 03/22  05:00:00,118.279688612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,192.29359689,73.3985330113,0.00365941759515,0.0,43.513341876,53.238744,548.610788063,543.756528063,4.83426,0.02
 03/22  07:00:00,363.984215333,73.3985330113,0.0,0.0,220.879908,53.238744,518.399447295,496.109848861,4.83426,17.4553384338
 03/22  08:00:00,450.005699976,73.8287545814,5.02908693456,0.0,220.879908,145.652643033,322.952627844,260.386323119,36.25695,26.3093547256
 03/22  09:00:00,573.416112194,74.5713467617,126.114422628,0.0,220.879908,145.652643033,117.988970775,55.208848635,36.25695,26.5231721398
 03/22  10:00:00,782.601869114,75.491284952,326.686703141,0.0,220.879908,151.653867033,83.7346412094,0.0,48.3426,35.3920412094
 03/22  11:00:00,1012.03435887,77.313509361,549.828304214,0.0,220.879908,151.653867033,76.9605094827,0.0,48.3426,28.6179094827
 03/22  12:00:00,1053.43599909,79.2942347211,590.624577458,0.0,220.879908,151.653867033,90.7849749951,0.0,48.3426,42.4423749951
 03/22  13:00:00,1055.52503733,82.0819310473,596.088489474,0.0,220.879908,145.652643033,59.7920828914,0.00963620645813,24.1713,35.6111466849
 03/22  14:00:00,1062.15035608,84.8158341569,599.800277604,0.0,220.879908,145.652643033,50.7010770341,0.0,24.1713,26.5297770341
 03/22  15:00:00,1070.51205353,87.214026106,613.615249809,0.0,220.879908,137.835547516,40.2455342538,0.0,4.83426,35.4112742538
 03/22  16:00:00,1104.55032747,83.332736244,656.601798933,0.0,220.879908,133.019064,31.2404641945,0.00962670627341,4.83426,26.3965774882
 03/22  17:00:00,1007.92944748,78.3447817704,644.976511052,0.0,220.879908,53.238744,31.2336177913,0.0,4.83426,26.3993577913
 03/22  18:00:00,1004.57304663,77.3918400333,642.561425112,0.0,220.879908,53.238744,31.3019170156,0.0,4.83426,26.4676570156
 03/22  19:00:00,999.858402894,76.1568809971,632.663255278,0.0,220.879908,53.238744,13.5012477578,0.0,4.83426,8.66698775776
 03/22  20:00:00,981.183526192,75.3267580913,601.776385766,0.0,220.879908,53.238744,13.4927790136,0.0,4.83426,8.65851901357
 03/22  21:00:00,118.572925052,0.0,0.0,0.0,43.513341876,52.539744,13.4927033601,0.0,4.83426,8.65844336008
 03/22  22:00:00,118.197877744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,119.09394921,0.0,0.0,0.0,43.513341876,52.539744,13.4589896544,0.0,4.83426,8.62472965441
 03/22  24:00:00,118.19811731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,118.19022935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,118.184265649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,118.178854465,0.0,0.0,0.0,43.513341876,52.539744,13.4485283857,0.0,4.83426,8.61426838569
 03/23  04:00:00,118.690838602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,118.65295022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,713.046576493,73.6347715847,511.166569901,0.0,43.513341876,53.238744,4.87093159443,0.0166715944326,4.83426,0.02
 03/23  07:00:00,888.339832175,73.3985330113,515.080381396,0.0,220.879908,53.238744,22.2891028163,0.0,4.83426,17.4548428163
 03/23  08:00:00,956.199584144,75.7241665661,499.563225649,0.0,220.879908,145.652643033,62.5641710645,0.0,36.25695,26.3072210645
 03/23  09:00:00,948.357014688,76.7274676325,490.118657017,0.0,220.879908,145.652643033,62.7764321717,0.0,36.25695,26.5194821717
 03/23  10:00:00,961.341864013,77.4198630533,496.186851548,0.0,220.879908,151.653867033,83.7263793542,0.0,48.3426,35.3837793542
 03/23  11:00:00,986.092332264,78.3832807638,518.962089834,0.0,220.879908,151.653867033,75.8082474572,0.0,48.3426,27.4656474572
 03/23  12:00:00,1006.35648602,79.5958668104,538.671183859,0.0,220.879908,151.653867033,91.9291037022,0.0,48.3426,43.5865037022
 03/23  13:00:00,999.687375583,80.899510579,536.488711133,0.0,220.879908,145.652643033,59.7851708888,0.00992926617728,24.1713,35.6039416226
 03/23  14:00:00,1020.19816112,82.7147778702,555.279651141,0.0,220.879908,145.652643033,50.6963734543,0.0,24.1713,26.5250734543
 03/23  15:00:00,1055.05997435,86.2649178998,594.984292407,0.0,220.879908,137.835547516,40.2384079329,0.0,4.83426,35.4041479329
 03/23  16:00:00,1107.60571177,81.9006152989,656.87742958,0.0,220.879908,133.019064,31.2402258039,0.00961233851419,4.83426,26.3963534654
 03/23  17:00:00,1019.45780722,78.4503627282,652.292663842,0.0,220.879908,53.238744,31.2282925395,0.0,4.83426,26.3940325395
 03/23  18:00:00,1012.68051063,77.2117482388,647.132736345,0.0,220.879908,53.238744,31.3036718203,0.0,4.83426,26.4694118203
 03/23  19:00:00,998.832510151,76.18456792,627.555492261,0.0,220.879908,53.238744,13.4993091091,0.0,4.83426,8.66504910909
 03/23  20:00:00,995.979490056,75.5950324759,611.804984934,0.0,220.879908,53.238744,13.4926015846,0.0,4.83426,8.65834158458
 03/23  21:00:00,118.689363179,0.0,0.0,0.0,43.513341876,52.539744,13.4924985852,0.0,4.83426,8.65823858516
 03/23  22:00:00,118.301448848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,119.12649933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,118.255612637,0.0,0.0,0.0,43.513341876,52.539744,13.4487411876,0.0,4.83426,8.61448118758
 03/24  01:00:00,118.245049783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,118.23244564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,118.226893701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,120.832486967,0.0,0.0,0.0,43.513341876,52.539744,13.4484908624,0.0,4.83426,8.61423086236
 03/24  05:00:00,120.413790506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,707.586523777,73.8267508841,503.540911319,0.0,43.513341876,53.238744,4.86604498647,0.0117849864674,4.83426,0.02
 03/24  07:00:00,883.546245536,73.3985330113,509.111600629,0.0,220.879908,53.238744,22.2857021534,0.0,4.83426,17.4514421534
 03/24  08:00:00,946.895072969,76.4816549597,488.729651011,0.0,220.879908,145.652643033,53.8003703184,0.0,36.25695,17.5434203184
 03/24  09:00:00,940.902928164,76.7715856315,482.318634485,0.0,220.879908,145.652643033,71.6014770495,0.0,36.25695,35.3445270495
 03/24  10:00:00,951.038278696,77.2411258794,486.092526708,0.0,220.879908,151.653867033,74.8812535466,0.0,48.3426,26.5386535466
 03/24  11:00:00,974.192294712,78.8524204136,506.999812616,0.0,220.879908,151.653867033,83.8180617408,0.0,48.3426,35.4754617408
 03/24  12:00:00,1005.47776729,80.4113575106,537.685594214,0.0,220.879908,151.653867033,83.8931885403,0.0,48.3426,35.5505885403
 03/24  13:00:00,1020.34749575,82.3820004994,556.446714576,0.0,220.879908,145.652643033,68.6722365271,0.00956444625738,24.1713,44.4913720809
 03/24  14:00:00,1047.56098963,84.534911,582.732049738,0.0,220.879908,145.652643033,50.6951080319,0.0,24.1713,26.5238080319
 03/24  15:00:00,1073.20404991,88.2232958826,612.463203468,0.0,220.879908,137.835547516,40.2355678611,0.0,4.83426,35.4013078611
 03/24  16:00:00,1124.5844435,84.3568800841,672.796282911,0.0,220.879908,133.019064,31.2320690856,0.0094464266772,4.83426,26.3883626589
 03/24  17:00:00,1036.20230902,81.0639544552,667.921913911,0.0,220.879908,53.238744,22.4303343773,0.0,4.83426,17.5960743773
 03/24  18:00:00,1024.8370599,79.6093777089,658.405878899,0.0,220.879908,53.238744,40.1080903001,0.0,4.83426,35.2738303001
 03/24  19:00:00,999.389405984,77.5133502976,628.796058256,0.0,220.879908,53.238744,13.5006977969,0.0,4.83426,8.66643779689
 03/24  20:00:00,977.818534503,75.9673601265,596.702503118,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/24  21:00:00,118.189060529,0.0,0.0,0.0,43.513341876,52.539744,13.4930754777,0.0,4.83426,8.65881547769
 03/24  22:00:00,118.17897318,0.0,0.0,0.0,43.513341876,52.539744,13.4666392907,0.0,4.83426,8.63237929071
 03/24  23:00:00,119.038090902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,118.135538592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,118.094468978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,118.042368033,0.0,0.0,0.0,43.513341876,52.539744,13.4434259473,0.0,4.83426,8.60916594735
 03/25  03:00:00,118.008944589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.444236829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.410438952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.405949703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,109.294679303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.382472425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.497657621,0.0,0.0,0.0,43.513341876,52.539744,13.448486432,0.0,4.83426,8.61422643199
 03/25  10:00:00,100.597559381,0.0,0.0,0.0,43.513341876,52.539744,13.5195560302,0.0,4.83426,8.68529603023
 03/25  11:00:00,101.427771406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  12:00:00,100.644087322,0.0,0.0,0.0,43.513341876,52.539744,13.4737144569,0.0,4.83426,8.63945445685
 03/25  13:00:00,359.197944017,2.81845432132,252.998293794,0.0,43.513341876,52.539744,13.4685420238,0.0,4.83426,8.63428202383
 03/25  14:00:00,488.504049669,3.94845079601,379.641152069,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  15:00:00,518.485592605,4.33900441358,408.845402908,0.0,43.513341876,52.539744,13.4686058575,0.0,4.83426,8.63434585749
 03/25  16:00:00,540.9329065,4.78674710419,430.698253386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,480.616688507,4.00985444552,371.857587996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,537.910342457,4.76757915255,427.652990808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,437.138881255,3.14892397906,323.334618475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,273.457242024,1.45013669084,151.31254679,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.649875175,0.0,0.0,0.0,43.513341876,52.539744,22.3216997664,0.0,4.83426,17.4874397664
 03/25  22:00:00,118.229642942,0.0,0.0,0.0,43.513341876,52.539744,13.4433986256,0.0,4.83426,8.60913862564
 03/25  23:00:00,119.014673233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,118.160568505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,118.140459611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,118.130724405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,118.12768183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.649131483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.622118945,0.0,0.0,0.0,43.513341876,52.539744,13.4434156234,0.0,4.83426,8.60915562335
 03/26  06:00:00,118.63000718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,109.521613239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.552967376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.580263016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.576178259,0.0,0.0,0.0,43.513341876,52.539744,13.5199731262,0.0,4.83426,8.68571312624
 03/26  11:00:00,101.371531353,0.0,0.0,0.0,43.513341876,52.539744,13.4732505875,0.0,4.83426,8.63899058749
 03/26  12:00:00,100.553448629,0.0,0.0,0.0,43.513341876,52.539744,13.4735105387,0.0,4.83426,8.63925053873
 03/26  13:00:00,100.657703966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  14:00:00,100.720870559,0.0,0.0,0.0,43.513341876,52.539744,13.4682692752,0.0,4.83426,8.63400927523
 03/26  15:00:00,245.29480634,1.01226498427,141.897429009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,244.127525842,1.0370401035,140.996666026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,455.46285176,2.765440276,348.479747789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,407.947480837,2.765440276,301.431988732,0.0,43.513341876,52.539744,13.4433889259,0.0,4.83426,8.6091289259
 03/26  19:00:00,107.114845225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.944156175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.627139182,0.0,0.0,0.0,43.513341876,52.539744,22.3178372842,0.0,4.83426,17.4835772842
 03/26  22:00:00,118.207490467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,119.015691491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,118.197525531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,118.124855207,0.0,0.0,0.0,43.513341876,52.539744,13.446834765,0.0,4.83426,8.61257476501
 03/27  02:00:00,118.034595588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.984332551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.428709089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.398585724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,336.22009768,73.4077738531,141.792869757,0.0,43.513341876,53.238744,224.297553611,210.84908414,4.83426,8.61420947111
 03/27  07:00:00,479.568752687,73.3985330113,116.71489119,0.0,220.879908,53.238744,193.187562358,170.906681827,4.83426,17.4466205302
 03/27  08:00:00,543.250454959,74.1228638902,96.4677114934,0.0,220.879908,145.652643033,131.690175701,77.8962266205,36.25695,17.5369990803
 03/27  09:00:00,542.406016214,75.0325713147,94.7426429582,0.0,220.879908,145.652643033,152.439154346,89.6814510041,36.25695,26.5007533419
 03/27  10:00:00,573.033545991,75.8654070514,118.22586132,0.0,220.879908,151.653867033,143.141126348,59.4362669802,48.3426,35.362259368
 03/27  11:00:00,651.19118801,76.7232259197,193.830949663,0.0,220.879908,151.653867033,86.9591425278,3.15500051721,48.3426,35.4615420106
 03/27  12:00:00,686.562060809,77.1779095992,229.365747358,0.0,220.879908,151.653867033,83.8777312129,0.0,48.3426,35.5351312129
 03/27  13:00:00,678.029637274,77.7620246708,226.293982325,0.0,220.879908,145.652643033,59.7547621796,0.00601601471727,24.1713,35.5774461649
 03/27  14:00:00,713.929817783,79.2857737262,260.420166692,0.0,220.879908,145.652643033,50.6779179266,0.0,24.1713,26.5066179266
 03/27  15:00:00,688.442780279,78.9458600153,243.24337761,0.0,220.879908,137.835547516,42.4255163547,2.20509265701,4.83426,35.3861636976
 03/27  16:00:00,597.312102746,75.700086621,161.003330394,0.0,220.879908,133.019064,41.555567667,10.3402928199,4.83426,26.3810148471
 03/27  17:00:00,471.658410588,73.8927228209,117.086384842,0.0,220.879908,53.238744,60.1026924413,28.8907429139,4.83426,26.3776895274
 03/27  18:00:00,497.054850594,73.6564154601,141.72913063,0.0,220.879908,53.238744,51.4202797117,20.1362313725,4.83426,26.4497883392
 03/27  19:00:00,462.588248186,73.5053227599,101.659782263,0.0,220.879908,53.238744,55.6134313254,42.1140412492,4.83426,8.66513007628
 03/27  20:00:00,402.250103417,73.4242534433,31.1572439145,0.0,220.879908,53.238744,102.259606147,88.7679743121,4.83426,8.6573718348
 03/27  21:00:00,118.068479126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  22:00:00,117.801073332,0.0,0.0,0.0,43.513341876,52.539744,13.4661560156,0.0,4.83426,8.6318960156
 03/27  23:00:00,118.749971683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,117.816992035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.80655751,0.0,0.0,0.0,43.513341876,52.539744,13.4483576799,0.0,4.83426,8.61409767993
 03/28  02:00:00,117.784580286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.766500886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.871380445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.542062562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,193.475281303,73.3985330113,0.00200652415871,0.0,43.513341876,53.238744,1057.62562487,1044.1771694,4.83426,8.61419546419
 03/28  07:00:00,361.703433077,73.3985330113,0.0,0.0,220.879908,53.238744,890.612283813,868.332756746,4.83426,17.4452670674
 03/28  08:00:00,444.813430747,73.3985330113,0.00175874809878,0.0,220.879908,145.652643033,613.936823693,560.144523814,36.25695,17.5353498788
 03/28  09:00:00,444.655011529,73.5033240541,0.0024136866163,0.0,220.879908,145.652643033,454.744233321,391.990774407,36.25695,26.4965089142
 03/28  10:00:00,451.066642505,73.9592880745,0.00163681517684,0.0,220.879908,151.653867033,349.461270187,265.762681623,48.3426,35.3559885645
 03/28  11:00:00,464.82743187,74.5916836605,11.8903574704,0.0,220.879908,151.653867033,241.10113088,157.308990865,48.3426,35.449540015
 03/28  12:00:00,506.325748353,75.3788985341,52.8154296597,0.0,220.879908,151.653867033,171.722967631,87.8534331809,48.3426,35.5269344499
 03/28  13:00:00,546.950003818,76.3691797221,98.1083716727,0.0,220.879908,145.652643033,117.541805706,57.7974140159,24.1713,35.5730916897
 03/28  14:00:00,583.021941309,77.5550845729,132.861489041,0.0,220.879908,145.652643033,84.4283916128,33.7523722596,24.1713,26.5047193533
 03/28  15:00:00,675.24991598,79.1718602207,230.682335986,0.0,220.879908,137.835547516,43.9973551391,3.7829824021,4.83426,35.380112737
 03/28  16:00:00,717.943824665,76.3873644887,280.897630833,0.0,220.879908,133.019064,31.2203675941,0.00989776719452,4.83426,26.3762098269
 03/28  17:00:00,603.188648101,74.6289194141,247.724530453,0.0,220.879908,53.238744,22.4234877269,0.0,4.83426,17.5892277269
 03/28  18:00:00,564.991262662,74.1764713346,210.126945485,0.0,220.879908,53.238744,40.849263639,0.762518852074,4.83426,35.2524847869
 03/28  19:00:00,510.942958612,73.7156074222,151.073877637,0.0,220.879908,53.238744,27.0120506451,13.5132429904,4.83426,8.66454765466
 03/28  20:00:00,421.411103883,73.4984373768,50.948234484,0.0,220.879908,53.238744,81.7754411456,76.9211811456,4.83426,0.02
 03/28  21:00:00,117.69003627,0.0,0.0,0.0,43.513341876,52.539744,13.4919347456,0.0,4.83426,8.65767474561
 03/28  22:00:00,117.730476227,0.0,0.0,0.0,43.513341876,52.539744,13.4662135323,0.0,4.83426,8.63195353232
 03/28  23:00:00,118.708857145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.732647452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.718464072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.694618481,0.0,0.0,0.0,43.513341876,52.539744,13.4483192015,0.0,4.83426,8.61405920155
 03/29  03:00:00,117.688259257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.106728188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.059176122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,193.292731962,73.3985330113,0.00182629850274,0.0,43.513341876,53.238744,1297.56859161,1292.71433161,4.83426,0.02
 03/29  07:00:00,361.899095881,73.3985330113,0.0,0.0,220.879908,53.238744,1158.09835541,1135.81804263,4.83426,17.4460527772
 03/29  08:00:00,445.378980193,73.3985330113,0.00162704366005,0.0,220.879908,145.652643033,856.657812393,794.108125755,36.25695,26.2927366381
 03/29  09:00:00,444.640739886,73.4037380275,0.00267039257037,0.0,220.879908,145.652643033,510.419171261,447.666937571,36.25695,26.49528369
 03/29  10:00:00,481.966305064,73.625352769,30.7999050668,0.0,220.879908,151.653867033,282.872472716,199.176803452,48.3426,35.3530692633
 03/29  11:00:00,574.044051583,74.194066402,120.183161421,0.0,220.879908,151.653867033,117.145056367,42.2112386481,48.3426,26.5912177186
 03/29  12:00:00,668.428270013,75.1318878436,213.710989068,0.0,220.879908,151.653867033,83.8638971051,0.0,48.3426,35.5212971051
 03/29  13:00:00,741.789982877,76.2192213234,291.533955001,0.0,220.879908,145.652643033,61.4796261425,0.00532951499665,24.1713,37.3029966275
 03/29  14:00:00,804.306673523,77.5721476413,352.487470383,0.0,220.879908,145.652643033,57.7733392113,0.0,24.1713,33.6020392113
 03/29  15:00:00,898.611463324,79.1170385031,452.729856441,0.0,220.879908,137.835547516,31.3690204684,0.0,4.83426,26.5347604684
 03/29  16:00:00,945.392272485,76.5306703123,506.894258547,0.0,220.879908,133.019064,31.2171976676,0.00862927247011,4.83426,26.3743083951
 03/29  17:00:00,767.071761414,74.5919420527,410.475500257,0.0,220.879908,53.238744,31.2044763152,0.0,4.83426,26.3702163152
 03/29  18:00:00,724.898577851,74.1585772582,368.780302105,0.0,220.879908,53.238744,31.2741618813,0.0,4.83426,26.4399018813
