Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  19:00:00,657.360352991,73.8045644019,295.564716155,0.0,220.879908,53.238744,13.4979253107,0.0,4.83426,8.66366531072
 03/29  20:00:00,538.311937845,73.5323635365,165.948560066,0.0,220.879908,53.238744,26.2919739654,12.800513686,4.83426,8.65720027933
 03/29  21:00:00,118.14417106,0.0,0.0,0.0,43.513341876,52.539744,13.4915896551,0.0,4.83426,8.65732965512
 03/29  22:00:00,117.888820164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.843851948,0.0,0.0,0.0,43.513341876,52.539744,13.4582333756,0.0,4.83426,8.62397337563
 03/29  24:00:00,117.871267537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.817878466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.793067669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.778322382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.1800353,0.0,0.0,0.0,43.513341876,52.539744,13.4482267281,0.0,4.83426,8.6139667281
 03/30  05:00:00,118.134156258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,193.304089634,73.3985330113,0.00229643287756,0.0,43.513341876,53.238744,976.736983828,971.882723828,4.83426,0.02
 03/30  07:00:00,361.779054077,73.3985330113,0.0,0.0,220.879908,53.238744,826.227894235,803.95076931,4.83426,17.4428649252
 03/30  08:00:00,444.565408876,73.3985330113,0.00214779571611,0.0,220.879908,145.652643033,481.110909449,427.322440177,36.25695,17.5315192715
 03/30  09:00:00,469.018557631,73.5105818599,24.0389018405,0.0,220.879908,145.652643033,301.112930665,229.542290932,36.25695,35.3136897327
 03/30  10:00:00,563.461042054,73.8811216037,110.365409272,0.0,220.879908,151.653867033,180.694851817,105.838358798,48.3426,26.5138930192
 03/30  11:00:00,621.720515715,74.4213897917,165.863164464,0.0,220.879908,151.653867033,94.2100463771,10.4258299718,48.3426,35.4416164053
 03/30  12:00:00,697.747204079,75.4275638374,240.965750798,0.0,220.879908,151.653867033,83.8526185829,0.0,48.3426,35.5100185829
 03/30  13:00:00,756.979646805,76.8889002179,304.14032778,0.0,220.879908,145.652643033,59.735751094,0.00548832534209,24.1713,35.5589627687
 03/30  14:00:00,751.489126266,78.3427075785,297.760292854,0.0,220.879908,145.652643033,50.6662395375,0.0,24.1713,26.4949395375
 03/30  15:00:00,823.228275378,79.3287697513,377.463400798,0.0,220.879908,137.835547516,40.2018641529,0.0,4.83426,35.3676041529
 03/30  16:00:00,833.04404891,76.1583813762,395.482987088,0.0,220.879908,133.019064,31.2126360396,0.00999847034648,4.83426,26.3683775692
 03/30  17:00:00,692.977562468,74.374970917,337.017329158,0.0,220.879908,53.238744,22.4171172071,0.0,4.83426,17.5828572071
 03/30  18:00:00,652.763812667,74.0918617391,297.200757121,0.0,220.879908,53.238744,40.0797810708,0.0,4.83426,35.2455210708
 03/30  19:00:00,570.954107362,73.7465008285,209.900394121,0.0,220.879908,53.238744,5.87388259096,1.01962259096,4.83426,0.02
 03/30  20:00:00,485.14296744,73.5162940702,113.364947419,0.0,220.879908,53.238744,52.4955064884,39.0042668397,4.83426,8.65697964866
 03/30  21:00:00,118.133522835,0.0,0.0,0.0,43.513341876,52.539744,13.4914334565,0.0,4.83426,8.65717345647
 03/30  22:00:00,117.847109843,0.0,0.0,0.0,43.513341876,52.539744,13.4659632266,0.0,4.83426,8.63170322657
 03/30  23:00:00,118.790476532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.860627236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.837656093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.811434697,0.0,0.0,0.0,43.513341876,52.539744,13.4481340741,0.0,4.83426,8.61387407408
 03/31  03:00:00,117.770278736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.860599282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.521439922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,193.966884577,73.3985330113,0.00216487496636,0.0,43.513341876,53.238744,1090.558537,1085.704277,4.83426,0.02
 03/31  07:00:00,361.9097919,73.3985330113,0.0,0.0,220.879908,53.238744,991.686558928,969.410420701,4.83426,17.441878227
 03/31  08:00:00,445.283525912,73.3985330113,0.00159968865801,0.0,220.879908,145.652643033,754.202970489,691.659756604,36.25695,26.2862638853
 03/31  09:00:00,444.573381076,73.401525675,0.00230944360713,0.0,220.879908,145.652643033,490.081901316,427.336844894,36.25695,26.4881064224
 03/31  10:00:00,455.960307936,73.5539158146,5.25379051078,0.0,220.879908,151.653867033,335.784633964,260.932132961,48.3426,26.5099010032
 03/31  11:00:00,527.710339519,73.9042685277,74.7440450794,0.0,220.879908,151.653867033,183.906579173,100.130658012,48.3426,35.4333211611
 03/31  12:00:00,611.319413857,74.8120366519,157.421586339,0.0,220.879908,151.653867033,93.1758617302,9.32267475901,48.3426,35.5105869712
 03/31  13:00:00,690.478303291,76.0633099847,240.749051786,0.0,220.879908,145.652643033,59.7314437195,0.00540589811778,24.1713,35.5547378214
 03/31  14:00:00,766.879349805,77.4255709048,315.44526596,0.0,220.879908,145.652643033,59.4894854438,0.0,24.1713,35.3181854438
 03/31  15:00:00,854.196084995,78.9433373527,408.700084859,0.0,220.879908,137.835547516,31.3609531847,0.0,4.83426,26.5266931847
 03/31  16:00:00,902.979169244,76.4091219158,464.774830122,0.0,220.879908,133.019064,31.2112294315,0.0085730202299,4.83426,26.3683964113
 03/31  17:00:00,774.735239655,74.6387879813,418.013757838,0.0,220.879908,53.238744,31.1980478377,0.0,4.83426,26.3637878377
 03/31  18:00:00,724.571854222,74.2290294476,368.392245646,0.0,220.879908,53.238744,31.267435956,0.0,4.83426,26.433175956
 03/31  19:00:00,644.55264526,73.8434891078,283.322545052,0.0,220.879908,53.238744,13.4984899756,0.0,4.83426,8.66422997558
 03/31  20:00:00,576.188732598,73.5954563659,203.826132257,0.0,220.879908,53.238744,5.09768180522,0.243421805219,4.83426,0.02
 03/31  21:00:00,117.901464573,0.0,0.0,0.0,43.513341876,52.539744,13.4911742045,0.0,4.83426,8.65691420453
 03/31  22:00:00,117.960619272,0.0,0.0,0.0,43.513341876,52.539744,13.4656498885,0.0,4.83426,8.63138988849
 03/31  23:00:00,118.902208944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.986300934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.970723153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.948217454,0.0,0.0,0.0,43.513341876,52.539744,13.4431030386,0.0,4.83426,8.60884303861
 04/01  03:00:00,117.928234243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.358762534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.316085859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.350221232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,109.25043256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.295637165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.359081451,0.0,0.0,0.0,43.513341876,52.539744,13.4481387944,0.0,4.83426,8.61387879442
 04/01  10:00:00,100.435995349,0.0,0.0,0.0,43.513341876,52.539744,13.5165695798,0.0,4.83426,8.68230957983
 04/01  11:00:00,101.316127934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  12:00:00,100.525230325,0.0,0.0,0.0,43.513341876,52.539744,13.4722039413,0.0,4.83426,8.6379439413
 04/01  13:00:00,100.642297157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.680410753,0.0,0.0,0.0,43.513341876,52.539744,13.4672137965,0.0,4.83426,8.63295379647
 04/01  15:00:00,100.667244627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  16:00:00,199.123857925,1.29010634957,96.3138310644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,291.10680946,2.67282648757,185.721899386,0.0,43.513341876,52.539744,13.4431732594,0.0,4.83426,8.6089132594
 04/01  18:00:00,100.486734099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,103.951300712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.769232828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.458010185,0.0,0.0,0.0,43.513341876,52.539744,22.3088523265,0.0,4.83426,17.4745923265
 04/01  22:00:00,118.038981734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.850506961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.964108789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.935351827,0.0,0.0,0.0,43.513341876,52.539744,13.443073994,0.0,4.83426,8.60881399396
 04/02  02:00:00,117.924399089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.913026489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.369386241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.345709899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.378971549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,109.287671192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.345147401,0.0,0.0,0.0,43.513341876,52.539744,13.448130941,0.0,4.83426,8.61387094105
 04/02  09:00:00,100.420509603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.44411683,0.0,0.0,0.0,43.513341876,52.539744,13.5164349167,0.0,4.83426,8.68217491665
 04/02  11:00:00,101.274766494,0.0,0.0,0.0,43.513341876,52.539744,13.4717596402,0.0,4.83426,8.6374996402
 04/02  12:00:00,100.451284819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  13:00:00,100.580137189,0.0,0.0,0.0,43.513341876,52.539744,13.4717709235,0.0,4.83426,8.63751092352
 04/02  14:00:00,100.659730436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,100.668307331,0.0,0.0,0.0,43.513341876,52.539744,13.4671535078,0.0,4.83426,8.63289350776
 04/02  16:00:00,233.659662989,1.382720138,130.298786368,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,205.97412124,1.19749256114,103.109445875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,219.148573336,1.382720138,115.95332975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,104.05006779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.866765691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.534323426,0.0,0.0,0.0,43.513341876,52.539744,22.3062977096,0.0,4.83426,17.4720377096
 04/02  22:00:00,118.110698829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.91655703,0.0,0.0,0.0,43.513341876,52.539744,13.4431099754,0.0,4.83426,8.60884997544
 04/02  24:00:00,118.075517883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,118.094132545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,118.093605373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,118.075321663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.541540807,0.0,0.0,0.0,43.513341876,52.539744,13.4479333022,0.0,4.83426,8.61367330221
 04/03  05:00:00,118.449641147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,262.723480091,73.3985330113,69.4583507538,0.0,43.513341876,53.238744,234.107069261,229.252809261,4.83426,0.02
 04/03  07:00:00,380.700577811,73.3985330113,22.4182406375,0.0,220.879908,53.238744,306.004469705,283.732676852,4.83426,17.437532853
 04/03  08:00:00,444.924432891,73.8730824093,0.00187421990552,0.0,220.879908,145.652643033,270.821212778,217.03897996,36.25695,17.5252828177
 04/03  09:00:00,477.208818716,74.5625996958,31.0344456605,0.0,220.879908,145.652643033,216.719701024,153.988071226,36.25695,26.4746797976
 04/03  10:00:00,556.513079191,75.4843769182,102.492735631,0.0,220.879908,151.653867033,131.010817089,47.3454856704,48.3426,35.3227314183
 04/03  11:00:00,702.512311904,77.0379087134,244.894878449,0.0,220.879908,151.653867033,74.9203646846,0.00867106992567,48.3426,26.5690936147
 04/03  12:00:00,953.986732961,79.2002067049,491.768750622,0.0,220.879908,151.653867033,83.8340164869,0.0,48.3426,35.4914164869
 04/03  13:00:00,1032.67207624,81.7021449388,571.580085402,0.0,220.879908,145.652643033,59.7127771571,0.00958752426643,24.1713,35.5318896328
 04/03  14:00:00,1049.21990264,84.2417539974,584.635676272,0.0,220.879908,145.652643033,59.471562034,0.0,24.1713,35.300262034
 04/03  15:00:00,1071.84205116,86.6303143834,613.103955189,0.0,220.879908,137.835547516,31.3475638903,0.0,4.83426,26.5133038903
 04/03  16:00:00,1101.46478798,83.2853648537,651.283222321,0.0,220.879908,133.019064,31.1991243999,0.00983221646306,4.83426,26.3550321834
 04/03  17:00:00,1013.5033573,79.3942803818,646.205589417,0.0,220.879908,53.238744,31.1881868055,0.0,4.83426,26.3539268055
 04/03  18:00:00,998.365391607,78.3908229824,633.026895445,0.0,220.879908,53.238744,31.2555590666,0.0,4.83426,26.4212990666
 04/03  19:00:00,967.78827011,76.6947924337,604.68021734,0.0,220.879908,53.238744,13.4972607921,0.0,4.83426,8.6630007921
 04/03  20:00:00,879.295765426,75.4999347003,502.41513533,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/03  21:00:00,118.407065355,0.0,0.0,0.0,43.513341876,52.539744,13.4902399533,0.0,4.83426,8.65597995333
 04/03  22:00:00,118.05026417,0.0,0.0,0.0,43.513341876,52.539744,13.4652414856,0.0,4.83426,8.63098148558
 04/03  23:00:00,118.941169459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.997616801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.961632606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.919358138,0.0,0.0,0.0,43.513341876,52.539744,13.4479301164,0.0,4.83426,8.6136701164
 04/04  03:00:00,117.886330154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  04:00:00,119.979852137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.655843376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,193.036516863,73.3985330113,0.00377872851695,0.0,43.513341876,53.238744,567.598602549,562.744342549,4.83426,0.02
 04/04  07:00:00,358.020295145,73.3985330113,0.0,0.0,220.879908,53.238744,489.791208889,467.520962856,4.83426,17.4359860329
 04/04  08:00:00,470.148317693,73.9702429957,24.6594658424,0.0,220.879908,145.652643033,260.310753328,197.780169228,36.25695,26.2736341002
 04/04  09:00:00,570.802480166,74.5005183887,123.237651082,0.0,220.879908,145.652643033,111.674226948,48.9476791681,36.25695,26.4695977799
 04/04  10:00:00,732.048270695,74.9897498893,276.403775039,0.0,220.879908,151.653867033,74.8344249519,0.0,48.3426,26.4918249519
 04/04  11:00:00,910.915485896,75.5826931109,452.277636363,0.0,220.879908,151.653867033,83.7650884925,0.00953507758588,48.3426,35.4129534149
 04/04  12:00:00,994.308460355,76.4489836464,533.832633075,0.0,220.879908,151.653867033,83.827536331,0.0,48.3426,35.484936331
 04/04  13:00:00,1006.46276337,77.7949253516,549.083951251,0.0,220.879908,145.652643033,59.7059880419,0.00937178048401,24.1713,35.5253162614
 04/04  14:00:00,1017.46129045,78.9124722028,558.250513731,0.0,220.879908,145.652643033,50.6520649721,0.0,24.1713,26.4807649721
 04/04  15:00:00,1019.38855048,79.362567077,566.874478392,0.0,220.879908,137.835547516,31.3434075729,0.0,4.83426,26.5091475729
 04/04  16:00:00,1059.70160493,76.3532221162,615.145609997,0.0,220.879908,133.019064,31.1969139387,0.0101313757074,4.83426,26.352522563
 04/04  17:00:00,976.684472773,74.6641532487,613.785719469,0.0,220.879908,53.238744,31.1839728314,0.0,4.83426,26.3497128314
 04/04  18:00:00,969.175661384,74.4313050643,606.45055785,0.0,220.879908,53.238744,31.25673657,0.0,4.83426,26.42247657
 04/04  19:00:00,961.337641747,74.2255672376,595.790586757,0.0,220.879908,53.238744,13.4964964767,0.0,4.83426,8.66223647668
 04/04  20:00:00,967.339425486,74.0671525767,586.895241379,0.0,220.879908,53.238744,13.4898240187,0.0,4.83426,8.65556401865
 04/04  21:00:00,118.235228806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  22:00:00,118.260149134,0.0,0.0,0.0,43.513341876,52.539744,13.4651140793,0.0,4.83426,8.63085407934
 04/04  23:00:00,119.129922095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,118.25680253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,118.250066246,0.0,0.0,0.0,43.513341876,52.539744,13.4477740163,0.0,4.83426,8.61351401633
 04/05  02:00:00,118.245438424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,118.23235442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.750581711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.698858625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,714.589667974,73.6389419429,512.522318465,0.0,43.513341876,53.238744,13.5365000334,0.0885924875003,4.83426,8.6136475459
 04/05  07:00:00,881.207843979,73.3985330113,513.722493701,0.0,220.879908,53.238744,13.5605587494,0.0,4.83426,8.72629874936
 04/05  08:00:00,954.460385279,75.8699696939,497.527600298,0.0,220.879908,145.652643033,62.5261899833,0.0,36.25695,26.2692399833
 04/05  09:00:00,948.889202131,76.9180045198,490.450834963,0.0,220.879908,145.652643033,62.726265523,0.0,36.25695,26.469315523
 04/05  10:00:00,959.937965573,77.7247485026,494.097171399,0.0,220.879908,151.653867033,74.831753041,0.0,48.3426,26.489153041
 04/05  11:00:00,998.773805135,79.3859565128,529.749592501,0.0,220.879908,151.653867033,83.7470906319,0.0,48.3426,35.4044906319
 04/05  12:00:00,1052.99936421,83.4540614745,580.873435623,0.0,220.879908,151.653867033,83.8157773625,0.0,48.3426,35.4731773625
 04/05  13:00:00,1073.82671141,86.8829164097,603.827453203,0.0,220.879908,145.652643033,59.6957180284,0.00981381511646,24.1713,35.5146042133
 04/05  14:00:00,1102.51120882,90.5918400059,628.719692972,0.0,220.879908,145.652643033,50.6462070975,0.0,24.1713,26.4749070975
 04/05  15:00:00,1132.70932761,94.6496000571,662.57733298,0.0,220.879908,137.835547516,32.80481491,0.0140513880991,4.83426,27.9565035219
 04/05  16:00:00,1166.14583569,90.5870480941,705.921054658,0.0,220.879908,133.019064,29.7487033913,0.00989569311093,4.83426,24.9045476982
 04/05  17:00:00,1079.27412221,85.2353460373,705.978508603,0.0,220.879908,53.238744,31.1813047726,0.0,4.83426,26.3470447726
 04/05  18:00:00,1016.77514484,81.6710455372,649.643771455,0.0,220.879908,53.238744,31.2533257335,0.0,4.83426,26.4190657335
 04/05  19:00:00,832.163624554,78.013094623,468.032455403,0.0,220.879908,53.238744,13.523751254,0.0269004752786,4.83426,8.66259077874
 04/05  20:00:00,639.650169986,76.0700011453,263.290820489,0.0,220.879908,53.238744,13.4896204456,0.0,4.83426,8.65536044564
 04/05  21:00:00,146.504263099,0.956579137897,26.8186725729,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  22:00:00,118.041705634,0.0,0.0,0.0,43.513341876,52.539744,13.4650090832,0.0,4.83426,8.63074908318
 04/05  23:00:00,118.936322682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.985023213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.911508512,0.0,0.0,0.0,43.513341876,52.539744,13.4477279855,0.0,4.83426,8.61346798552
 04/06  02:00:00,117.89155689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.880839035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.274285514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.207525049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,193.228964602,73.3985330113,0.00341062924141,0.0,43.513341876,53.238744,974.210128048,960.762298728,4.83426,8.61356931995
 04/06  07:00:00,358.883883474,73.3985330113,0.0,0.0,220.879908,53.238744,885.485149351,871.925405212,4.83426,8.72548413955
 04/06  08:00:00,445.50030548,73.4980581844,0.00154265306639,0.0,220.879908,145.652643033,747.976913201,685.450533809,36.25695,26.2694293912
 04/06  09:00:00,445.913742218,74.0952856987,0.00217771675562,0.0,220.879908,145.652643033,605.157298107,542.435365451,36.25695,26.4649826555
 04/06  10:00:00,451.920225621,74.6999945652,0.00160192831021,0.0,220.879908,151.653867033,432.878076895,358.051479917,48.3426,26.4839969775
 04/06  11:00:00,462.970484104,75.6156194271,9.11685925179,0.0,220.879908,151.653867033,253.585990998,169.84665969,48.3426,35.3967313085
 04/06  12:00:00,568.404354647,77.2071679643,112.111081642,0.0,220.879908,151.653867033,136.63083522,52.8196503673,48.3426,35.4685848526
 04/06  13:00:00,687.50888385,79.2060981163,233.455725957,0.0,220.879908,145.652643033,60.1251789965,0.442067922672,24.1713,35.5118110738
 04/06  14:00:00,817.586163345,81.402451002,361.884747808,0.0,220.879908,145.652643033,50.6428936297,0.0,24.1713,26.4715936297
 04/06  15:00:00,1002.34917382,83.8428679495,551.415406123,0.0,220.879908,137.835547516,31.3332364603,0.0,4.83426,26.4989764603
 04/06  16:00:00,1034.94596672,80.6231349473,592.1744683,0.0,220.879908,133.019064,31.1876735495,0.00924920633048,4.83426,26.3441643432
 04/06  17:00:00,937.90778587,77.650176427,577.821475546,0.0,220.879908,53.238744,31.1798564902,0.0,4.83426,26.3455964902
 04/06  18:00:00,895.179177636,76.8329586814,535.955366857,0.0,220.879908,53.238744,31.2449889125,0.0,4.83426,26.4107289125
 04/06  19:00:00,677.697094168,75.3065585972,317.664464329,0.0,220.879908,53.238744,13.5386983574,0.0421004491812,4.83426,8.66233790822
 04/06  20:00:00,492.36842402,74.2357396881,120.008265542,0.0,220.879908,53.238744,33.154450334,28.300190334,4.83426,0.02
 04/06  21:00:00,118.144556865,0.0,0.0,0.0,43.513341876,52.539744,13.4876873739,0.0,4.83426,8.65342737393
 04/06  22:00:00,117.871047794,0.0,0.0,0.0,43.513341876,52.539744,13.4648158922,0.0,4.83426,8.63055589221
 04/06  23:00:00,118.794036699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.83896576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,117.819564772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.788612169,0.0,0.0,0.0,43.513341876,52.539744,13.4476811609,0.0,4.83426,8.61342116095
 04/07  03:00:00,117.754981463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,119.845977688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.5040365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,193.946604592,73.3985330113,0.00296879490375,0.0,43.513341876,53.238744,1125.89029961,1121.03603961,4.83426,0.02
 04/07  07:00:00,358.919045116,73.3985330113,0.0,0.0,220.879908,53.238744,1025.5663765,1003.3011467,4.83426,17.4309697989
 04/07  08:00:00,445.165221653,73.4171391835,0.00182609542743,0.0,220.879908,145.652643033,696.988617709,640.959881387,36.25695,19.7717863219
 04/07  09:00:00,449.073081549,73.8477835308,4.0503273313,0.0,220.879908,145.652643033,357.471499726,288.218396993,36.25695,32.9961527338
 04/07  10:00:00,510.424966574,74.4751579655,58.0821365731,0.0,220.879908,151.653867033,208.609693743,133.784100349,48.3426,26.4829933938
 04/07  11:00:00,588.971885532,75.299465091,133.974546652,0.0,220.879908,151.653867033,110.008891211,26.2724668116,48.3426,35.3938243992
 04/07  12:00:00,696.218960658,76.6505909851,239.956450922,0.0,220.879908,151.653867033,74.9460617998,0.0,48.3426,26.6034617998
 04/07  13:00:00,801.426057679,78.312066269,348.920025793,0.0,220.879908,145.652643033,59.6812528549,0.00491368258064,24.1713,35.5050391723
 04/07  14:00:00,923.030472363,80.2076419811,468.144657003,0.0,220.879908,145.652643033,59.4535819691,0.0,24.1713,35.2822819691
 04/07  15:00:00,1012.28846426,82.4039194644,562.727045968,0.0,220.879908,137.835547516,31.3377736714,0.00757656945995,4.83426,26.495937102
 04/07  16:00:00,1041.89922114,79.1484851413,600.487586817,0.0,220.879908,133.019064,31.1828855748,0.00855552797537,4.83426,26.3400700468
 04/07  17:00:00,927.954169688,76.5486434313,568.861053449,0.0,220.879908,53.238744,22.3998922799,0.0,4.83426,17.5656322799
 04/07  18:00:00,887.491910688,75.7188986824,526.711733183,0.0,220.879908,53.238744,31.2419996961,0.0,4.83426,26.4077396961
 04/07  19:00:00,776.322811033,74.8044542171,414.085673579,0.0,220.879908,53.238744,13.4958904254,0.0,4.83426,8.66163042537
 04/07  20:00:00,674.392668417,74.1779884149,298.948676525,0.0,220.879908,53.238744,13.4885653723,0.0,4.83426,8.65430537227
 04/07  21:00:00,117.971779449,0.0,0.0,0.0,43.513341876,52.539744,13.4888776305,0.0,4.83426,8.65461763048
 04/07  22:00:00,117.999547163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.908180531,0.0,0.0,0.0,43.513341876,52.539744,13.4571468165,0.0,4.83426,8.62288681654
 04/07  24:00:00,117.976583368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.947524458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.904955163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,117.863116595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.265306921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.225877961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,118.241234921,0.0,0.0,0.0,43.513341876,52.539744,13.4428185214,0.0,4.83426,8.60855852139
 04/08  07:00:00,106.208538315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,100.303852388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.397806282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.472409886,0.0,0.0,0.0,43.513341876,52.539744,13.5132315077,0.0,4.83426,8.67897150775
 04/08  11:00:00,101.340079457,0.0,0.0,0.0,43.513341876,52.539744,13.4706305379,0.0,4.83426,8.63637053787
 04/08  12:00:00,100.514086672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,100.624655696,0.0,0.0,0.0,43.513341876,52.539744,13.465869578,0.0,4.83426,8.63160957796
 04/08  14:00:00,100.695946024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,185.752031612,1.382720138,82.5546551307,0.0,43.513341876,52.539744,13.46605045,0.0,4.83426,8.63179044996
 04/08  16:00:00,282.882546762,2.4197602415,177.890947801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,263.796069867,1.94852008724,159.550537236,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,298.52225788,2.30237133384,193.561875252,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,122.021005959,0.228291126841,17.49030001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.953362391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.612231014,0.0,0.0,0.0,43.513341876,52.539744,22.2947459184,0.0,4.83426,17.4604859184
 04/08  22:00:00,118.183832516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.997720279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,118.162517379,0.0,0.0,0.0,43.513341876,52.539744,13.4427797255,0.0,4.83426,8.60851972546
 04/09  01:00:00,118.161179613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,118.160119777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,118.158929273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.680839213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.660419382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,118.67748045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,106.566477279,0.0,0.0,0.0,43.513341876,52.539744,13.442866384,0.0,4.83426,8.60860638397
 04/09  08:00:00,100.590973067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.65346427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.705745332,0.0,0.0,0.0,43.513341876,52.539744,13.5135973002,0.0,4.83426,8.67933730018
 04/09  11:00:00,101.468883984,0.0,0.0,0.0,43.513341876,52.539744,13.470578813,0.0,4.83426,8.63631881302
 04/09  12:00:00,100.650922939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.767859897,0.0,0.0,0.0,43.513341876,52.539744,13.4703267825,0.0,4.83426,8.63606678248
 04/09  14:00:00,354.112234211,1.88885263014,248.660886102,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  15:00:00,359.151106338,2.73643404604,252.288734087,0.0,43.513341876,52.539744,13.4658508288,0.0,4.83426,8.63159082884
 04/09  16:00:00,545.241589991,4.26193677841,435.534315424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,468.216097514,3.53416361364,360.284007036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,505.702877656,4.0354844907,396.906180839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,436.551847385,3.29981778409,325.660985061,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,338.100601926,1.98146641857,214.421069455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.705197625,0.0,0.0,0.0,43.513341876,52.539744,22.294106091,0.0,4.83426,17.459846091
 04/09  22:00:00,118.24936124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,119.042841206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,118.204132806,0.0,0.0,0.0,43.513341876,52.539744,13.4413391385,0.0,4.83426,8.6070791385
 04/10  01:00:00,118.198258255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,118.198059674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,118.185886974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.699922085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.679197118,0.0,0.0,0.0,43.513341876,52.539744,13.4476108658,0.0,4.83426,8.61335086575
 04/10  06:00:00,718.617548883,73.9109016533,515.900585308,0.0,43.513341876,53.238744,4.8615874075,0.00732740749674,4.83426,0.02
 04/10  07:00:00,886.314733109,73.4019976023,518.36313208,0.0,220.879908,53.238744,21.8291708283,0.0,4.83426,16.9949108283
 04/10  08:00:00,958.149707244,76.8574692084,500.121970136,0.0,220.879908,145.652643033,54.1994083778,0.0,36.25695,17.9424583778
 04/10  09:00:00,960.008381496,77.9899922705,500.653464701,0.0,220.879908,145.652643033,62.705361978,0.0,36.25695,26.448411978
 04/10  10:00:00,985.783300424,78.9361771842,519.190589112,0.0,220.879908,151.653867033,74.8081039735,0.0,48.3426,26.4655039735
 04/10  11:00:00,1020.28741224,80.0577015075,551.304394297,0.0,220.879908,151.653867033,83.7140697344,0.0,48.3426,35.3714697344
 04/10  12:00:00,1027.81574693,81.2643286966,558.26167673,0.0,220.879908,151.653867033,74.9292296693,0.0,48.3426,26.5866296693
 04/10  13:00:00,1027.50261571,82.8714769183,562.606372416,0.0,220.879908,145.652643033,59.6663008858,0.00971851692017,24.1713,35.4852823689
 04/10  14:00:00,1051.40048349,84.4189995022,585.660665165,0.0,220.879908,145.652643033,59.4371405675,0.0,24.1713,35.2658405675
 04/10  15:00:00,1079.4848026,86.18434852,619.367090922,0.0,220.879908,137.835547516,31.3155078744,0.0,4.83426,26.4812478744
 04/10  16:00:00,1124.76177026,83.141508176,672.726819097,0.0,220.879908,133.019064,22.4041087303,0.00968812512925,4.83426,17.5601606052
 04/10  17:00:00,1042.52325905,79.9725407295,673.571644478,0.0,220.879908,53.238744,31.1642176458,0.0,4.83426,26.3299576458
 04/10  18:00:00,1046.49556611,79.4431119006,677.968078978,0.0,220.879908,53.238744,31.2255752219,0.0,4.83426,26.3913152219
 04/10  19:00:00,1029.92130866,78.1992631207,659.118196759,0.0,220.879908,53.238744,13.4951204943,0.0,4.83426,8.66086049431
 04/10  20:00:00,1022.98201768,76.6581280511,638.947677063,0.0,220.879908,53.238744,13.4875995075,0.0,4.83426,8.65333950746
 04/10  21:00:00,118.759376594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  22:00:00,118.369972242,0.0,0.0,0.0,43.513341876,52.539744,13.463869822,0.0,4.83426,8.62960982196
 04/10  23:00:00,119.20277673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,118.335936766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,118.318401016,0.0,0.0,0.0,43.513341876,52.539744,13.4473858034,0.0,4.83426,8.61312580342
 04/11  02:00:00,118.305705394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,118.292192072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,120.915843832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,120.500790962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,714.179165494,74.4247303109,509.862608617,0.0,43.513341876,53.238744,13.4534610897,0.00779227942815,4.83426,8.61140881023
 04/11  07:00:00,884.444890782,73.4617782543,519.123733882,0.0,220.879908,53.238744,13.5574231436,0.0,4.83426,8.72316314357
 04/11  08:00:00,971.237573067,78.6293919697,510.691249515,0.0,220.879908,145.652643033,62.5104313828,0.0,36.25695,26.2534813828
 04/11  09:00:00,954.385973046,79.2158151619,493.018380863,0.0,220.879908,145.652643033,62.6967564506,0.0,36.25695,26.4398064506
 04/11  10:00:00,955.234228645,79.9191726463,486.969273724,0.0,220.879908,151.653867033,74.8087109368,0.0,48.3426,26.4661109368
 04/11  11:00:00,994.56209311,81.6336221616,523.107282853,0.0,220.879908,151.653867033,74.8707823564,0.0,48.3426,26.5281823564
 04/11  12:00:00,1034.43057418,83.8168299852,562.313507118,0.0,220.879908,151.653867033,83.7793425526,0.0,48.3426,35.4367425526
 04/11  13:00:00,1054.40272242,84.9808641056,587.38440572,0.0,220.879908,145.652643033,59.6590749822,0.00979726042695,24.1713,35.4779777218
 04/11  14:00:00,1072.10398302,87.9865290212,602.708681935,0.0,220.879908,145.652643033,50.6170232892,0.0,24.1713,26.4457232892
 04/11  15:00:00,1104.312705,90.2052862715,640.780155878,0.0,220.879908,137.835547516,35.7824575516,0.0138026889298,4.83426,30.9343948627
 04/11  16:00:00,1148.32995268,85.707904988,694.860065941,0.0,220.879908,133.019064,26.7385520213,0.00982399363374,4.83426,21.8944680277
 04/11  17:00:00,1056.88404627,81.105935168,688.410626752,0.0,220.879908,53.238744,31.1592708063,0.0,4.83426,26.3250108063
 04/11  18:00:00,1049.72840625,79.4586367088,683.378141772,0.0,220.879908,53.238744,31.2236448144,0.0,4.83426,26.3893848144
 04/11  19:00:00,1023.08165156,77.9309455976,655.817753312,0.0,220.879908,53.238744,7.74334007524,0.0,4.83426,2.90908007524
 04/11  20:00:00,995.860311712,76.6553840836,614.666296605,0.0,220.879908,53.238744,10.599310025,0.0,4.83426,5.765050025
 04/11  21:00:00,118.205759694,0.0,0.0,0.0,43.513341876,52.539744,13.4877256376,0.0,4.83426,8.65346563761
 04/11  22:00:00,118.209133642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,119.082824213,0.0,0.0,0.0,43.513341876,52.539744,13.4568076949,0.0,4.83426,8.6225476949
 04/11  24:00:00,118.206904361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,118.185815054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,118.1332369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,118.072544403,0.0,0.0,0.0,43.513341876,52.539744,13.4474609381,0.0,4.83426,8.61320093811
 04/12  04:00:00,118.539931416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.522914009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,339.381151363,73.44706583,144.964799553,0.0,43.513341876,53.238744,175.697664319,170.843404319,4.83426,0.02
 04/12  07:00:00,413.481903024,73.3985330113,57.3791198954,0.0,220.879908,53.238744,203.082457188,180.8241487,4.83426,17.4240484884
 04/12  08:00:00,513.332489212,74.8118674202,66.3791724929,0.0,220.879908,145.652643033,139.293536382,85.5293066568,36.25695,17.5072797252
 04/12  09:00:00,525.191660195,75.5376475496,77.4534868622,0.0,220.879908,145.652643033,147.849862441,85.1566633717,36.25695,26.4362490693
 04/12  10:00:00,595.252659771,76.4122248664,140.056128419,0.0,220.879908,151.653867033,97.2248003078,22.420272267,48.3426,26.4619280408
 04/12  11:00:00,677.634421096,77.4817881516,219.899518459,0.0,220.879908,151.653867033,83.705748929,0.0,48.3426,35.363148929
 04/12  12:00:00,799.675297102,79.6034040296,340.050348958,0.0,220.879908,151.653867033,83.7710220612,0.0,48.3426,35.4284220612
 04/12  13:00:00,912.307443767,80.9309771808,456.786003041,0.0,220.879908,145.652643033,58.5047221628,0.0152723489885,24.1713,34.3181498138
 04/12  14:00:00,993.409014412,83.6329200317,534.91234625,0.0,220.879908,145.652643033,51.7531812766,0.0,24.1713,27.5818812766
 04/12  15:00:00,1018.45063102,85.3068742946,565.767124574,0.0,220.879908,137.835547516,31.3216657269,0.0127542542439,4.83426,26.4746514727
 04/12  16:00:00,1028.16117844,79.5125472697,586.48343186,0.0,220.879908,133.019064,31.1647057163,0.0100040675768,4.83426,26.3204416487
 04/12  17:00:00,858.569942537,77.0186340637,499.399154782,0.0,220.879908,53.238744,22.3887818553,0.0,4.83426,17.5545218553
 04/12  18:00:00,769.833371778,75.9995514844,411.978077133,0.0,220.879908,53.238744,31.2174154832,0.0,4.83426,26.3831554832
 04/12  19:00:00,715.430509178,75.3594663844,354.962601295,0.0,220.879908,53.238744,13.4942836086,0.0,4.83426,8.66002360861
 04/12  20:00:00,675.638150454,74.8063860036,301.099103413,0.0,220.879908,53.238744,13.4854852678,0.0,4.83426,8.65122526777
 04/12  21:00:00,118.344857537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  22:00:00,118.032539715,0.0,0.0,0.0,43.513341876,52.539744,13.4637309176,0.0,4.83426,8.62947091762
 04/12  23:00:00,118.963996761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,118.038598048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,118.003359388,0.0,0.0,0.0,43.513341876,52.539744,13.4473192324,0.0,4.83426,8.6130592324
 04/13  02:00:00,117.964799218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.94042475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.370661944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.310075885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,192.287856944,73.3985330113,0.00388742023496,0.0,43.513341876,53.238744,466.726648741,453.281052555,4.83426,8.61133618593
 04/13  07:00:00,355.017064347,73.3985330113,0.0,0.0,220.879908,53.238744,417.007972706,403.452700346,4.83426,8.72101235971
 04/13  08:00:00,508.285985405,74.220481609,62.1800532187,0.0,220.879908,145.652643033,229.20558675,169.904628149,36.25695,23.0440086013
 04/13  09:00:00,665.374199129,75.1456373807,215.354307436,0.0,220.879908,145.652643033,81.7342131206,15.8159545322,36.25695,29.6613085884
 04/13  10:00:00,814.661303689,76.4305876832,355.621632957,0.0,220.879908,151.653867033,74.7960569628,0.0,48.3426,26.4534569628
 04/13  11:00:00,1014.84142457,78.5715531998,552.528729567,0.0,220.879908,151.653867033,74.8609790203,0.0,48.3426,26.5183790203
 04/13  12:00:00,1078.41892287,81.3502104045,613.790088521,0.0,220.879908,151.653867033,83.7671347237,0.0,48.3426,35.4245347237
 04/13  13:00:00,1085.03328912,84.6248579383,621.608173845,0.0,220.879908,145.652643033,59.645157702,0.00974579333496,24.1713,35.4641119087
 04/13  14:00:00,1100.5346988,88.0612641063,632.690800117,0.0,220.879908,145.652643033,50.6125521766,0.0,24.1713,26.4412521766
 04/13  15:00:00,1113.04228453,91.7073448619,648.323586186,0.0,220.879908,137.835547516,31.3053164662,0.0,4.83426,26.4710564662
 04/13  16:00:00,1141.64846811,87.4560753391,686.273484305,0.0,220.879908,133.019064,31.163406955,0.00984801542428,4.83426,26.3192989396
 04/13  17:00:00,1046.98414334,81.6115605801,677.948351036,0.0,220.879908,53.238744,22.3857746478,0.0,4.83426,17.5515146478
 04/13  18:00:00,1044.97846437,79.6975778805,677.959768614,0.0,220.879908,53.238744,31.2161449398,0.0,4.83426,26.3818849398
 04/13  19:00:00,1028.44608208,78.0427969573,659.816619044,0.0,220.879908,53.238744,13.4939515218,0.0,4.83426,8.65969152178
 04/13  20:00:00,1025.10505764,76.8309096022,643.113916924,0.0,220.879908,53.238744,13.4865462975,0.0,4.83426,8.65228629747
 04/13  21:00:00,293.331336012,1.15089772208,172.041961208,0.0,43.513341876,52.539744,13.4866308456,0.0,4.83426,8.65237084558
 04/13  22:00:00,118.386924595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,119.235543152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,118.334200609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,118.292545751,0.0,0.0,0.0,43.513341876,52.539744,13.4471945431,0.0,4.83426,8.6129345431
 04/14  02:00:00,118.272516956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,118.247421512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.780839539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,120.376967123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,712.505914973,74.1649851968,509.404139855,0.0,43.513341876,53.238744,13.465117359,0.0178577940031,4.83426,8.61299956497
 04/14  07:00:00,877.068031463,73.4065573172,512.595547738,0.0,220.879908,53.238744,13.55238998,0.0,4.83426,8.71812998002
 04/14  08:00:00,945.756610836,77.6064838407,486.828250511,0.0,220.879908,145.652643033,62.4993173276,0.0,36.25695,26.2423673276
 04/14  09:00:00,953.529185365,78.7523313842,492.643925965,0.0,220.879908,145.652643033,62.6830286199,0.0,36.25695,26.4260786199
 04/14  10:00:00,982.958683249,79.8335669659,514.617070016,0.0,220.879908,151.653867033,74.7931426434,0.0,48.3426,26.4505426434
 04/14  11:00:00,1013.42692226,81.3174397886,542.424663963,0.0,220.879908,151.653867033,74.857436945,0.0,48.3426,26.514836945
 04/14  12:00:00,1020.61377779,82.8555978213,548.653528264,0.0,220.879908,151.653867033,83.7572565207,0.0,48.3426,35.4146565207
 04/14  13:00:00,1020.96020741,84.6339565187,553.673063491,0.0,220.879908,145.652643033,59.6382572925,0.00986280618159,24.1713,35.4570944863
 04/14  14:00:00,1069.18267157,88.6649839166,598.271575041,0.0,220.879908,145.652643033,50.6078480905,0.0,24.1713,26.4365480905
 04/14  15:00:00,1081.48642967,90.0682090606,616.695380754,0.0,220.879908,137.835547516,31.3163413915,0.016284165848,4.83426,26.4657972257
 04/14  16:00:00,1107.07293242,83.151492169,654.877839807,0.0,220.879908,133.019064,31.1594040355,0.00997699167673,4.83426,26.3151670438
 04/14  17:00:00,1007.62839156,78.6613383403,640.426262293,0.0,220.879908,53.238744,22.385150555,0.0,4.83426,17.550890555
 04/14  18:00:00,1006.69262449,77.7696023412,640.594264921,0.0,220.879908,53.238744,31.2103028826,0.0,4.83426,26.3760428826
 04/14  19:00:00,995.394774147,76.9151299256,626.959977574,0.0,220.879908,53.238744,13.4938713497,0.0,4.83426,8.65961134972
 04/14  20:00:00,996.130793308,76.2137335741,612.198553724,0.0,220.879908,53.238744,13.4863659669,0.0,4.83426,8.65210596691
 04/14  21:00:00,118.30988366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  22:00:00,118.341375377,0.0,0.0,0.0,43.513341876,52.539744,13.4635101881,0.0,4.83426,8.62925018813
 04/14  23:00:00,119.202540384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,118.329496251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.303497248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,118.290583998,0.0,0.0,0.0,43.513341876,52.539744,13.4425672695,0.0,4.83426,8.60830726945
 04/15  03:00:00,118.27453211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.795590752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.75686591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,118.759323817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,103.658518818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.677392275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.732744302,0.0,0.0,0.0,43.513341876,52.539744,13.4471934215,0.0,4.83426,8.61293342146
 04/15  10:00:00,100.737784844,0.0,0.0,0.0,43.513341876,52.539744,13.5106001553,0.0,4.83426,8.67634015532
 04/15  11:00:00,101.543754806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,187.0986895,0.59951297082,84.5948023669,0.0,43.513341876,52.539744,13.4688945241,0.0,4.83426,8.63463452409
 04/15  13:00:00,606.817294963,3.82857730523,496.234936758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  14:00:00,496.146505802,3.42089456133,387.290190751,0.0,43.513341876,52.539744,13.4647024097,0.0,4.83426,8.63044240966
 04/15  15:00:00,454.030117559,3.55912647722,344.753161144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  16:00:00,391.150172503,3.26343130631,282.066730462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,282.904515709,1.91969232148,177.751489935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,165.667513689,0.684873380523,63.783741511,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,103.911602441,0.0,0.0,0.0,43.513341876,52.539744,13.442504692,0.0,4.83426,8.60824469204
 04/15  20:00:00,118.779902857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.47500858,0.0,0.0,0.0,43.513341876,52.539744,22.2825239123,0.0,4.83426,17.4482639123
 04/15  22:00:00,118.066050106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.912852558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.071640568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,118.052783599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,118.05720455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,118.017364462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.400613439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.362786434,0.0,0.0,0.0,43.513341876,52.539744,13.4425420146,0.0,4.83426,8.60828201457
 04/16  06:00:00,118.380502697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  07:00:00,103.294297043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.379713674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.523089728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.599229061,0.0,0.0,0.0,43.513341876,52.539744,13.5095279261,0.0,4.83426,8.67526792612
 04/16  11:00:00,101.450713306,0.0,0.0,0.0,43.513341876,52.539744,13.4689214323,0.0,4.83426,8.6346614323
 04/16  12:00:00,100.646225395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
