Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/16  13:00:00,100.747506623,0.0,0.0,0.0,43.513341876,52.539744,13.4689672561,0.0,4.83426,8.63470725609
 04/16  14:00:00,231.225879016,1.73741239326,127.347284485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  15:00:00,381.534920678,3.18713730548,274.064325359,0.0,43.513341876,52.539744,13.4643213489,0.0,4.83426,8.63006134891
 04/16  16:00:00,335.527130788,3.20352123591,229.112752716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,452.435956258,4.22215558262,344.273205785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,396.647407066,3.68539988969,289.793560402,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,268.3082108,2.4197602415,160.3690866,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,155.495620536,0.691360069,35.6541756861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.441636547,0.0,0.0,0.0,43.513341876,52.539744,22.2810537134,0.0,4.83426,17.4467937134
 04/16  22:00:00,118.003394282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.824397252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.927970695,0.0,0.0,0.0,43.513341876,52.539744,13.4424938961,0.0,4.83426,8.60823389609
 04/17  01:00:00,117.899555394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,117.851293229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.815485872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.232257041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.192230533,0.0,0.0,0.0,43.513341876,52.539744,13.4471016028,0.0,4.83426,8.61284160281
 04/17  06:00:00,193.046750742,73.3985330113,0.0032036412927,0.0,43.513341876,53.238744,878.192192847,873.337932847,4.83426,0.02
 04/17  07:00:00,355.672817586,73.3985330113,0.0,0.0,220.879908,53.238744,737.480316817,723.928767614,4.83426,8.71728920295
 04/17  08:00:00,444.827541063,73.6646588182,0.00224718045043,0.0,220.879908,145.652643033,424.712173714,362.222375143,36.25695,26.2328485713
 04/17  09:00:00,599.905922614,74.4593603683,152.078459387,0.0,220.879908,145.652643033,135.225049245,72.5481879848,36.25695,26.4199112601
 04/17  10:00:00,818.009953525,75.424946416,360.528196314,0.0,220.879908,151.653867033,74.7855090118,0.0,48.3426,26.4429090118
 04/17  11:00:00,984.791153795,77.0225934265,524.444478772,0.0,220.879908,151.653867033,74.844556919,0.0,48.3426,26.501956919
 04/17  12:00:00,1044.43107323,78.645373051,583.57967256,0.0,220.879908,151.653867033,83.7355954429,0.0,48.3426,35.3929954429
 04/17  13:00:00,1061.36850413,80.9098939771,603.280253908,0.0,220.879908,145.652643033,50.7608580105,0.00959477862893,24.1713,26.5799632319
 04/17  14:00:00,1077.24004438,83.6537237612,615.622001906,0.0,220.879908,145.652643033,54.8416338363,0.0,24.1713,30.6703338363
 04/17  15:00:00,1079.18868497,86.3017370749,622.647455793,0.0,220.879908,137.835547516,35.8440489417,0.0,4.83426,31.0097889417
 04/17  16:00:00,1099.88694544,82.0672557043,653.10396904,0.0,220.879908,133.019064,22.3855755532,0.0099854889211,4.83426,17.5413300643
 04/17  17:00:00,1004.69056555,77.7414662115,641.760809825,0.0,220.879908,53.238744,31.1369691294,0.0,4.83426,26.3027091294
 04/17  18:00:00,996.68295139,76.7441846994,634.950032749,0.0,220.879908,53.238744,25.128888551,0.0,4.83426,20.294628551
 04/17  19:00:00,920.761595434,75.8950018908,557.099582562,0.0,220.879908,53.238744,10.8219077736,0.0,4.83426,5.98764777359
 04/17  20:00:00,738.55797306,75.0342517828,362.202063235,0.0,220.879908,53.238744,13.4927031795,0.00682253581107,4.83426,8.65162064369
 04/17  21:00:00,118.365008715,0.0,0.0,0.0,43.513341876,52.539744,13.4858185791,0.0,4.83426,8.65155857912
 04/17  22:00:00,118.020324411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,118.919964672,0.0,0.0,0.0,43.513341876,52.539744,13.4559918988,0.0,4.83426,8.62173189876
 04/17  24:00:00,117.997604608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.955957007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.925628867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.897895307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.978009103,0.0,0.0,0.0,43.513341876,52.539744,13.4470376806,0.0,4.83426,8.61277768057
 04/18  05:00:00,119.641438673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,193.223300276,73.3985330113,0.0040310661787,0.0,43.513341876,53.238744,668.908025567,664.053765567,4.83426,0.02
 04/18  07:00:00,355.182313181,73.3985330113,0.0,0.0,220.879908,53.238744,607.229607344,584.981500361,4.83426,17.4138469837
 04/18  08:00:00,461.683407103,73.9389661309,16.3557729401,0.0,220.879908,145.652643033,287.358626007,233.60644581,36.25695,17.4952301962
 04/18  09:00:00,737.779574871,74.8875111666,288.063364607,0.0,220.879908,145.652643033,82.8130377418,20.1461230431,36.25695,26.4099646987
 04/18  10:00:00,989.18257528,75.9669109938,530.493974564,0.0,220.879908,151.653867033,74.7764082321,0.0,48.3426,26.4338082321
 04/18  11:00:00,1041.36178347,77.7582833822,579.663596576,0.0,220.879908,151.653867033,74.8377827575,0.0,48.3426,26.4951827575
 04/18  12:00:00,1066.31532389,80.1291897309,602.990643438,0.0,220.879908,151.653867033,83.7306036196,0.0,48.3426,35.3880036196
 04/18  13:00:00,1067.78957603,82.8089631628,607.255781773,0.0,220.879908,145.652643033,50.7569280874,0.0100203265073,24.1713,26.5756077609
 04/18  14:00:00,1087.27733824,86.0258657103,622.8709895,0.0,220.879908,145.652643033,59.3865939644,0.0,24.1713,35.2152939644
 04/18  15:00:00,1107.0931114,89.4936857773,646.598870921,0.0,220.879908,137.835547516,31.2778303518,0.0,4.83426,26.4435703518
 04/18  16:00:00,1146.64477754,85.3382102112,695.477194516,0.0,220.879908,133.019064,22.3832216405,0.0095074104784,4.83426,17.53945423
 04/18  17:00:00,1056.68240004,81.2513352829,689.694847049,0.0,220.879908,53.238744,31.1325615172,0.0,4.83426,26.2983015172
 04/18  18:00:00,1042.40693455,79.9043145395,676.766102042,0.0,220.879908,53.238744,22.4131036427,0.0,4.83426,17.5788436427
 04/18  19:00:00,1009.17769686,78.0289270998,645.577904739,0.0,220.879908,53.238744,13.492311576,0.0,4.83426,8.65805157598
 04/18  20:00:00,991.313725056,76.368678113,611.754911238,0.0,220.879908,53.238744,13.4851766174,0.0,4.83426,8.65091661745
 04/18  21:00:00,233.92606506,1.15106266444,113.446455615,0.0,43.513341876,52.539744,13.4855429687,0.0,4.83426,8.65128296869
 04/18  22:00:00,118.235009052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,119.071430379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,118.162407519,0.0,0.0,0.0,43.513341876,52.539744,13.4470238244,0.0,4.83426,8.61276382441
 04/19  01:00:00,118.121697408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,118.11452135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.141173445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.645873509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.60890873,0.0,0.0,0.0,43.513341876,52.539744,13.4468952114,0.0,4.83426,8.61263521136
 04/19  06:00:00,707.208373888,73.5349979679,508.153132815,0.0,43.513341876,53.238744,21.1277105846,16.2734505846,4.83426,0.02
 04/19  07:00:00,867.532885489,73.3985330113,505.721969933,0.0,220.879908,53.238744,20.7148089069,7.16436064056,4.83426,8.71618826635
 04/19  08:00:00,965.29541886,75.7195796623,511.020974942,0.0,220.879908,145.652643033,62.4855579653,0.0,36.25695,26.2286079653
 04/19  09:00:00,960.769939659,76.9634727219,504.054918529,0.0,220.879908,145.652643033,62.6619663675,0.0,36.25695,26.4050163675
 04/19  10:00:00,984.214394052,78.1735959566,519.753997214,0.0,220.879908,151.653867033,74.769352972,0.0,48.3426,26.426752972
 04/19  11:00:00,1020.71040436,79.8154165231,553.59423982,0.0,220.879908,151.653867033,74.8372787422,0.0,48.3426,26.4946787422
 04/19  12:00:00,1074.91881173,83.4467081456,604.991756628,0.0,220.879908,151.653867033,83.7231221713,0.0,48.3426,35.3805221713
 04/19  13:00:00,1064.27818084,84.8598760172,599.188815073,0.0,220.879908,145.652643033,50.7523237885,0.0106212370132,24.1713,26.5704025515
 04/19  14:00:00,1049.3016443,87.6533166975,581.63202234,0.0,220.879908,145.652643033,50.5861667994,0.0,24.1713,26.4148667994
 04/19  15:00:00,1084.20932663,90.2550623719,621.202151526,0.0,220.879908,137.835547516,31.2920346871,0.0133959747743,4.83426,26.4443787124
 04/19  16:00:00,1136.2801501,85.6586485317,683.023095653,0.0,220.879908,133.019064,31.1413404205,0.00970301182161,4.83426,26.2973774086
 04/19  17:00:00,1053.91957804,81.0833707527,685.740393684,0.0,220.879908,53.238744,22.3699761968,0.0,4.83426,17.5357161968
 04/19  18:00:00,1044.43528485,79.8149478028,677.899478594,0.0,220.879908,53.238744,31.1924544306,0.0,4.83426,26.3581944306
 04/19  19:00:00,1017.17511797,78.3275620879,652.031201619,0.0,220.879908,53.238744,13.4918358115,0.0,4.83426,8.65757581151
 04/19  20:00:00,1004.36100999,76.7653711393,622.554601335,0.0,220.879908,53.238744,13.4852910268,0.0,4.83426,8.6510310268
 04/19  21:00:00,246.461244022,1.15083649527,125.462471363,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  22:00:00,118.256307899,0.0,0.0,0.0,43.513341876,52.539744,13.4628219221,0.0,4.83426,8.62856192208
 04/19  23:00:00,119.110215221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.219790957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,118.209188643,0.0,0.0,0.0,43.513341876,52.539744,13.4469191714,0.0,4.83426,8.61265917137
 04/20  02:00:00,118.17690072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,118.165598815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.661173156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.626839978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,717.509324902,73.7089067192,517.364640628,0.0,43.513341876,53.238744,13.4704071922,0.02363166348,4.83426,8.61251552875
 04/20  07:00:00,881.8972313,73.3997739233,519.262248406,0.0,220.879908,53.238744,13.5491997437,0.0,4.83426,8.71493974374
 04/20  08:00:00,962.298735474,76.4162494471,506.725093121,0.0,220.879908,145.652643033,53.7449431332,0.0,36.25695,17.4879931332
 04/20  09:00:00,956.777791132,77.5709831069,499.667409312,0.0,220.879908,145.652643033,62.6607292642,0.0,36.25695,26.4037792642
 04/20  10:00:00,987.740029334,78.8994729854,522.550843927,0.0,220.879908,151.653867033,74.7683029952,0.0,48.3426,26.4257029952
 04/20  11:00:00,1029.52917375,80.4074688907,561.801564717,0.0,220.879908,151.653867033,83.6511514978,0.0,48.3426,35.3085514978
 04/20  12:00:00,1031.09381827,81.8093758935,563.151904993,0.0,220.879908,151.653867033,74.878627275,0.0,48.3426,26.536027275
 04/20  13:00:00,1036.56523586,83.4721419784,572.84316024,0.0,220.879908,145.652643033,59.5953136387,0.00960906846434,24.1713,35.4144045702
 04/20  14:00:00,1032.23113536,84.6753558634,566.921176373,0.0,220.879908,145.652643033,50.582718926,0.0,24.1713,26.411418926
 04/20  15:00:00,1034.04461992,85.3862817253,575.248809071,0.0,220.879908,137.835547516,31.2902952349,0.0153889685004,4.83426,26.4406462664
 04/20  16:00:00,1066.90413453,80.8892750751,618.304005299,0.0,220.879908,133.019064,22.3783451932,0.0102453540941,4.83426,17.5338398391
 04/20  17:00:00,976.818418537,78.1607489555,611.671117123,0.0,220.879908,53.238744,31.1264300507,0.0,4.83426,26.2921700507
 04/20  18:00:00,971.498379552,77.2118000947,607.687973589,0.0,220.879908,53.238744,31.1866363561,0.0,4.83426,26.3523763561
 04/20  19:00:00,959.400998225,76.1002680212,596.780230989,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/20  20:00:00,955.125758403,75.3962362313,575.98787746,0.0,220.879908,53.238744,13.4846445246,0.0,4.83426,8.65038452463
 04/20  21:00:00,118.504984012,0.0,0.0,0.0,43.513341876,52.539744,13.4844586707,0.0,4.83426,8.65019867069
 04/20  22:00:00,118.142345869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  23:00:00,119.026241231,0.0,0.0,0.0,43.513341876,52.539744,13.45587797,0.0,4.83426,8.62161797
 04/20  24:00:00,118.120172988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,118.082632926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.040448906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,118.018160665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.276366427,0.0,0.0,0.0,43.513341876,52.539744,13.4467629817,0.0,4.83426,8.61250298171
 04/21  05:00:00,119.89133722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,202.557890641,73.3985330113,9.39661225096,0.0,43.513341876,53.238744,337.848158676,332.993898676,4.83426,0.02
 04/21  07:00:00,397.318178769,73.3985330113,44.6327258015,0.0,220.879908,53.238744,283.320493091,261.077295056,4.83426,17.4089380348
 04/21  08:00:00,656.87832041,74.567847259,208.384940579,0.0,220.879908,145.652643033,95.3930591673,41.6495481287,36.25695,17.4865610386
 04/21  09:00:00,932.459872125,75.828310445,479.769320048,0.0,220.879908,145.652643033,62.6604769232,0.0,36.25695,26.4035269232
 04/21  10:00:00,1003.32701561,77.3203003381,541.630823726,0.0,220.879908,151.653867033,74.7602203543,0.0,48.3426,26.4176203543
 04/21  11:00:00,1048.2957145,79.5317431229,582.688601077,0.0,220.879908,151.653867033,74.8267041989,0.0,48.3426,26.4841041989
 04/21  12:00:00,1069.32849819,82.4071321008,601.547823481,0.0,220.879908,151.653867033,74.8720093218,0.0,48.3426,26.5294093218
 04/21  13:00:00,1070.67113382,85.3111996014,605.781223205,0.0,220.879908,145.652643033,59.5867051311,0.00996036183642,24.1713,35.4054447692
 04/21  14:00:00,1083.89556464,88.6792790063,615.430152824,0.0,220.879908,145.652643033,50.5737972959,0.0,24.1713,26.4024972959
 04/21  15:00:00,1085.82712322,91.4154213051,622.252752071,0.0,220.879908,137.835547516,31.2807088838,0.0157176980822,4.83426,26.4307311857
 04/21  16:00:00,1131.7214153,85.0604867675,680.048307223,0.0,220.879908,133.019064,31.1325785834,0.00921019084185,4.83426,26.2891083926
 04/21  17:00:00,1054.67699238,81.5317608474,687.414744246,0.0,220.879908,53.238744,22.3665774776,0.0,4.83426,17.5323174776
 04/21  18:00:00,1039.64853329,80.3803337378,674.096447052,0.0,220.879908,53.238744,31.1837770172,0.0,4.83426,26.3495170172
 04/21  19:00:00,1022.34584333,78.4891785354,658.986897514,0.0,220.879908,53.238744,13.4915367865,0.0,4.83426,8.65727678649
 04/21  20:00:00,1016.73508196,76.8764732509,637.495656372,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/21  21:00:00,233.766581752,1.15135756808,113.331461744,0.0,43.513341876,52.539744,13.4847140162,0.0,4.83426,8.65045401617
 04/21  22:00:00,118.267800101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,119.140610259,0.0,0.0,0.0,43.513341876,52.539744,13.4556261119,0.0,4.83426,8.62136611188
 04/21  24:00:00,118.1951862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,118.13764119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.111208189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,118.086629981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.539123422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.477533079,0.0,0.0,0.0,43.513341876,52.539744,13.4405947732,0.0,4.83426,8.6063347732
 04/22  06:00:00,118.494498394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.453037496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.546004013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.709342741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.804945751,0.0,0.0,0.0,43.513341876,52.539744,13.5060612027,0.0,4.83426,8.67180120265
 04/22  11:00:00,240.679335536,1.15131816929,136.554876051,0.0,43.513341876,52.539744,13.4678054121,0.0,4.83426,8.63354541215
 04/22  12:00:00,296.99335181,8.18385667841,185.611730442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  13:00:00,493.992405836,10.507951918,378.157640052,0.0,43.513341876,52.539744,13.463308917,0.0,4.83426,8.62904891695
 04/22  14:00:00,433.043156843,9.74593437852,318.918269965,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  15:00:00,618.998638951,9.81588633281,503.117348324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,560.482783245,11.6324067712,443.666911382,0.0,43.513341876,52.539744,13.4423445068,0.0,4.83426,8.60808450685
 04/22  17:00:00,595.372561679,8.83814240805,480.739077525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,471.249895524,8.65920536108,358.036365699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,461.015688011,3.01624403423,352.723832625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,473.213978308,3.04524116349,347.1300527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.634737747,0.0,0.0,0.0,43.513341876,52.539744,22.2705199701,0.0,4.83426,17.4362599701
 04/22  22:00:00,118.201465193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,119.021196709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,118.157935074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,118.137214046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,118.123465151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,118.102820307,0.0,0.0,0.0,43.513341876,52.539744,13.4422665197,0.0,4.83426,8.6080065197
 04/23  04:00:00,118.595826481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.543266609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,118.525624004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.461760121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.550290424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.668852596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.714281671,0.0,0.0,0.0,43.513341876,52.539744,22.1577043236,0.0,4.83426,17.3234443236
 04/23  11:00:00,101.58060168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,354.699060851,1.97891534359,249.285540089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  13:00:00,493.753333801,3.42010908599,385.367251249,0.0,43.513341876,52.539744,13.4661752034,0.0,4.83426,8.63191520336
 04/23  14:00:00,433.234374194,7.0703770439,321.802518669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,590.687945767,9.77368649858,474.820052715,0.0,43.513341876,52.539744,13.4631196147,0.0,4.83426,8.62885961474
 04/23  16:00:00,524.107449783,8.01947427035,411.138414686,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,591.385946265,9.86239551161,475.780950922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,500.371539287,4.00966972177,391.471934574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,584.971831499,4.41754525763,474.345753592,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,489.775920802,3.13641553498,363.604017862,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,224.661789483,0.921345026992,103.859693984,0.0,43.513341876,52.539744,22.2708915404,0.0,4.83426,17.4366315404
 04/23  22:00:00,118.259906965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,119.05722363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,118.201858563,0.0,0.0,0.0,43.513341876,52.539744,13.4422568955,0.0,4.83426,8.60799689546
 04/24  01:00:00,118.155193303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,118.111225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,118.092739089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.606064233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.590663172,0.0,0.0,0.0,43.513341876,52.539744,13.4464994352,0.0,4.83426,8.61223943523
 04/24  06:00:00,675.735635292,73.6634507087,476.923013212,0.0,43.513341876,53.238744,21.3399750317,16.4857150317,4.83426,0.02
 04/24  07:00:00,857.578006213,73.3997330237,498.87054955,0.0,220.879908,53.238744,14.3828992376,0.835802142055,4.83426,8.71283709552
 04/24  08:00:00,963.725388636,76.257090186,508.729860692,0.0,220.879908,145.652643033,53.7392769341,0.0,36.25695,17.4823269341
 04/24  09:00:00,954.126309668,77.3410844423,497.03517755,0.0,220.879908,145.652643033,62.6448014789,0.0,36.25695,26.3878514789
 04/24  10:00:00,973.847005662,78.5414793764,508.306679483,0.0,220.879908,151.653867033,74.7492441463,0.0,48.3426,26.4066441463
 04/24  11:00:00,1028.07936686,80.1258839905,559.149942677,0.0,220.879908,151.653867033,74.8122043493,0.0,48.3426,26.4696043493
 04/24  12:00:00,1049.44748439,82.4021575763,579.773771968,0.0,220.879908,151.653867033,83.6915244988,0.0,48.3426,35.3489244988
 04/24  13:00:00,1052.0241247,85.231341844,585.58046577,0.0,220.879908,145.652643033,52.1406364284,0.00960568144192,24.1713,27.959730747
 04/24  14:00:00,1066.98519186,85.9306805911,599.748726803,0.0,220.879908,145.652643033,49.1586945803,0.0,24.1713,24.9873945803
 04/24  15:00:00,1089.91918501,88.0685310169,627.965898945,0.0,220.879908,137.835547516,31.2581230103,0.0,4.83426,26.4238630103
 04/24  16:00:00,1139.564962,84.6729348273,686.153406393,0.0,220.879908,133.019064,31.1216176564,0.00950063305564,4.83426,26.2778570234
 04/24  17:00:00,1056.2228609,81.1106799972,686.753733722,0.0,220.879908,53.238744,22.3587308293,0.0,4.83426,17.5244708293
 04/24  18:00:00,1055.97214372,80.5601912315,687.167462992,0.0,220.879908,53.238744,31.1708361685,0.0,4.83426,26.3365761685
 04/24  19:00:00,1042.59767961,79.1631111302,674.680819818,0.0,220.879908,53.238744,13.490200228,0.0,4.83426,8.65594022798
 04/24  20:00:00,1042.99683776,77.3694003301,659.031759909,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/24  21:00:00,118.768130463,0.0,0.0,0.0,43.513341876,52.539744,13.484016157,0.0,4.83426,8.64975615702
 04/24  22:00:00,118.356425992,0.0,0.0,0.0,43.513341876,52.539744,13.461777198,0.0,4.83426,8.62751719797
 04/24  23:00:00,119.182335009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,118.3030527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.284924992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,118.271576509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,118.266715932,0.0,0.0,0.0,43.513341876,52.539744,13.4465523282,0.0,4.83426,8.61229232816
 04/25  04:00:00,120.895690557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,120.500581771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,711.010116229,74.3644084163,506.426661077,0.0,43.513341876,53.238744,4.86205610584,0.00779610584198,4.83426,0.02
 04/25  07:00:00,877.861261254,73.4537480599,515.149023171,0.0,220.879908,53.238744,22.2374813124,0.0,4.83426,17.4032213124
 04/25  08:00:00,949.828474528,78.4058734237,489.274092945,0.0,220.879908,145.652643033,53.7373422764,0.0,36.25695,17.4803922764
 04/25  09:00:00,938.939454062,79.2768298645,477.176528178,0.0,220.879908,145.652643033,62.6382351836,0.0,36.25695,26.3812851836
 04/25  10:00:00,967.379795739,80.3172682569,498.154057582,0.0,220.879908,151.653867033,74.7426492153,0.0,48.3426,26.4000492153
 04/25  11:00:00,1003.66944772,81.8665039917,531.867477576,0.0,220.879908,151.653867033,74.8054976254,0.0,48.3426,26.4628976254
 04/25  12:00:00,1033.47547288,83.5912804574,561.541473168,0.0,220.879908,151.653867033,74.8523781464,0.0,48.3426,26.5097781464
 04/25  13:00:00,1033.9821164,85.1749242869,566.943788959,0.0,220.879908,145.652643033,59.5598520774,0.01014059835,24.1713,35.378411479
 04/25  14:00:00,1075.45074188,87.1570034023,606.204665633,0.0,220.879908,145.652643033,50.5598921337,0.0,24.1713,26.3885921337
 04/25  15:00:00,1121.65198331,90.6919308505,656.210320049,0.0,220.879908,137.835547516,31.2626410917,0.0135685169638,4.83426,26.4148125748
 04/25  16:00:00,1168.28317406,87.3474588396,711.166290457,0.0,220.879908,133.019064,22.3658076667,0.00948818645248,4.83426,17.5220594802
 04/25  17:00:00,1086.1237129,83.3526898391,712.727847284,0.0,220.879908,53.238744,22.3543232182,0.0,4.83426,17.5200632182
 04/25  18:00:00,1085.69855171,82.9989751853,712.204411823,0.0,220.879908,53.238744,31.168405964,0.0,4.83426,26.334145964
 04/25  19:00:00,1065.82063419,81.3875716566,694.258433567,0.0,220.879908,53.238744,13.489603872,0.0,4.83426,8.65534387201
 04/25  20:00:00,1049.44365109,78.7054009832,663.222828974,0.0,220.879908,53.238744,13.4830633184,0.0,4.83426,8.64880331837
 04/25  21:00:00,273.899586762,0.894306021365,153.670441418,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  22:00:00,278.855793025,1.15108504401,157.983236308,0.0,43.513341876,52.539744,13.4618377962,0.0,4.83426,8.62757779618
 04/25  23:00:00,119.228445684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.363636502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.35653769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  02:00:00,118.351475767,0.0,0.0,0.0,43.513341876,52.539744,13.4464623425,0.0,4.83426,8.6122023425
 04/26  03:00:00,118.337714184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.876973154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,118.823560599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,708.135363548,74.8797580784,503.09347193,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/26  07:00:00,880.219995113,73.865697366,516.43571897,0.0,220.879908,53.238744,22.2360686245,0.0,4.83426,17.4018086245
 04/26  08:00:00,1002.21100943,81.110376441,538.040760767,0.0,220.879908,145.652643033,53.7347058835,0.0,36.25695,17.4777558835
 04/26  09:00:00,1021.7803325,83.2422387113,555.70385788,0.0,220.879908,145.652643033,62.6375430717,0.0,36.25695,26.3805930717
 04/26  10:00:00,1068.30937563,85.780585028,594.935314508,0.0,220.879908,151.653867033,74.7412069568,0.0,48.3426,26.3986069568
 04/26  11:00:00,1114.03276489,88.8339356857,635.972100049,0.0,220.879908,151.653867033,74.8036098184,0.0,48.3426,26.4610098184
 04/26  12:00:00,1139.79266076,91.9025898267,658.796184968,0.0,220.879908,151.653867033,74.8453266953,0.0,48.3426,26.5027266953
 04/26  13:00:00,1144.76525083,94.93992481,666.497029889,0.0,220.879908,145.652643033,59.5406207212,0.0,24.1713,35.3693207212
 04/26  14:00:00,1170.37922709,98.2906839671,688.721463104,0.0,220.879908,145.652643033,50.5568894724,0.0,24.1713,26.3855894724
 04/26  15:00:00,1189.50719256,101.995837999,711.917013967,0.0,220.879908,137.835547516,31.2456108261,0.0,4.83426,26.4113508261
 04/26  16:00:00,1197.74925278,99.1468008553,727.832242214,0.0,220.879908,133.019064,22.363748882,0.00961218993065,4.83426,17.519876692
 04/26  17:00:00,1110.70980837,92.6770638189,727.06178487,0.0,220.879908,53.238744,22.3547082235,0.0,4.83426,17.5204482235
 04/26  18:00:00,1097.1287473,90.0352615673,716.145771494,0.0,220.879908,53.238744,31.1640933064,0.0,4.83426,26.3298333064
 04/26  19:00:00,1080.05159525,86.3512575995,702.300762058,0.0,220.879908,53.238744,13.4891291885,0.0,4.83426,8.65486918846
 04/26  20:00:00,1076.74027538,82.202096073,686.04149192,0.0,220.879908,53.238744,13.4833822185,0.0,4.83426,8.64912221849
 04/26  21:00:00,557.853978087,3.41969145146,431.827221961,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  22:00:00,291.628048988,1.53534130838,169.918641295,0.0,43.513341876,52.539744,13.4615797527,0.0,4.83426,8.62731975275
 04/26  23:00:00,443.426685931,2.91366517824,317.782676374,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,251.418639049,1.15146199363,130.476809429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,118.394986389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.378122714,0.0,0.0,0.0,43.513341876,52.539744,13.4463432735,0.0,4.83426,8.61208327345
 04/27  03:00:00,118.364645007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.902615623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.853888134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,732.136667414,75.3780183133,526.782016137,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/27  07:00:00,898.234677316,74.4652214596,533.423269316,0.0,220.879908,53.238744,22.2338550489,0.0,4.83426,17.3995950489
 04/27  08:00:00,1002.90200574,81.8510291793,537.968593064,0.0,220.879908,145.652643033,53.7318696489,0.0,36.25695,17.4749196489
 04/27  09:00:00,1019.76125059,83.8348280769,553.317589057,0.0,220.879908,145.652643033,62.6316311218,0.0,36.25695,26.3746811218
 04/27  10:00:00,1049.89259306,86.156928523,576.153880414,0.0,220.879908,151.653867033,74.7349427544,0.0,48.3426,26.3923427544
 04/27  11:00:00,1077.0385949,87.0311744171,601.292025131,0.0,220.879908,151.653867033,74.7962286556,0.0,48.3426,26.4536286556
 04/27  12:00:00,1092.13626841,88.3597478969,615.496442412,0.0,220.879908,151.653867033,74.8417014428,0.0,48.3426,26.4991014428
 04/27  13:00:00,1088.08494305,89.5218140717,616.273236756,0.0,220.879908,145.652643033,59.5437345945,0.0100582277165,24.1713,35.3623763668
 04/27  14:00:00,1105.01556475,91.0365718464,631.725226745,0.0,220.879908,145.652643033,50.548981859,0.0,24.1713,26.377681859
 04/27  15:00:00,1138.24963702,94.4699644438,669.008629375,0.0,220.879908,137.835547516,31.2508156456,0.0137958970597,4.83426,26.4027597485
 04/27  16:00:00,1175.02895896,89.6329226295,715.705285249,0.0,220.879908,133.019064,22.3587030182,0.0098189339575,4.83426,17.5146240843
 04/27  17:00:00,1080.10915061,83.7617729264,706.446775042,0.0,220.879908,53.238744,22.3515672314,0.0,4.83426,17.5173072314
 04/27  18:00:00,1082.12193368,82.7468776567,708.956942146,0.0,220.879908,53.238744,31.1578358845,0.0,4.83426,26.3235758845
 04/27  19:00:00,1061.41619523,80.840756841,689.736499858,0.0,220.879908,53.238744,13.488778923,0.0,4.83426,8.65451892301
 04/27  20:00:00,1051.75423133,78.8559105851,664.52363323,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/27  21:00:00,305.728487442,1.02202312679,184.764188253,0.0,43.513341876,52.539744,13.4831461298,0.0,4.83426,8.64888612981
 04/27  22:00:00,287.687561162,1.1520912044,166.73109088,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,173.312176821,0.385305309258,53.1534715147,0.0,43.513341876,52.539744,13.454977282,0.0,4.83426,8.62071728201
 04/27  24:00:00,214.891112078,0.765263310317,94.7925081802,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,118.393316336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,118.370112068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,118.35691032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,121.089279989,0.0,0.0,0.0,43.513341876,52.539744,13.4462060921,0.0,4.83426,8.61194609211
 04/28  05:00:00,120.704620515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,750.49358487,75.3865698996,544.087989163,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/28  07:00:00,913.473005752,74.4373835506,548.795741727,0.0,220.879908,53.238744,22.2308165337,0.0,4.83426,17.3965565337
 04/28  08:00:00,961.728578066,80.620734133,501.387185674,0.0,220.879908,145.652643033,53.7476237823,0.0177562540311,36.25695,17.4729175283
 04/28  09:00:00,962.274124531,78.4184396741,507.250574551,0.0,220.879908,145.652643033,53.8505522521,0.0071130245329,36.25695,17.5864892276
 04/28  10:00:00,793.965219119,77.8174844197,335.579513087,0.0,220.879908,151.653867033,103.075002339,28.3405957022,48.3426,26.3918066371
 04/28  11:00:00,842.615035607,80.0647123107,380.802637809,0.0,220.879908,151.653867033,90.3248201317,15.5290204128,48.3426,26.4531997189
 04/28  12:00:00,974.544931401,78.1092110582,513.902019783,0.0,220.879908,151.653867033,83.6633390962,0.0,48.3426,35.3207390962
 04/28  13:00:00,969.345346491,78.3374107644,513.691193273,0.0,220.879908,145.652643033,50.697782504,0.00489074414746,24.1713,26.5215917599
 04/28  14:00:00,962.495618192,80.5042576129,504.111137622,0.0,220.879908,145.652643033,50.5469096736,0.0,24.1713,26.3756096736
 04/28  15:00:00,963.962797006,81.2297121085,511.401386037,0.0,220.879908,137.835547516,31.241069834,0.00424018478201,4.83426,26.4025696492
 04/28  16:00:00,1006.48603124,77.4781106812,562.618964006,0.0,220.879908,133.019064,22.3593720161,0.0102151168129,4.83426,17.5148968993
 04/28  17:00:00,920.472968616,75.3900830188,558.80949808,0.0,220.879908,53.238744,31.0960718462,0.0,4.83426,26.2618118462
 04/28  18:00:00,920.755881595,75.0275752697,559.189597387,0.0,220.879908,53.238744,22.3872256504,0.0,4.83426,17.5529656504
 04/28  19:00:00,911.925571193,74.6631545211,551.187093806,0.0,220.879908,53.238744,13.4891907805,0.0,4.83426,8.65493078054
 04/28  20:00:00,928.800523377,74.3521591438,551.039537547,0.0,220.879908,53.238744,13.4827732497,0.0,4.83426,8.64851324973
 04/28  21:00:00,118.133706192,0.0,0.0,0.0,43.513341876,52.539744,13.4822863302,0.0,4.83426,8.64802633016
 04/28  22:00:00,118.185291947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  23:00:00,119.081361148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,118.206963651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.188855735,0.0,0.0,0.0,43.513341876,52.539744,13.4420701274,0.0,4.83426,8.60781012744
 04/29  02:00:00,118.175998787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,118.170776413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.704639754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.700169119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,118.711961603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.632540557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.649381246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.69579387,0.0,0.0,0.0,43.513341876,52.539744,13.4461485613,0.0,4.83426,8.61188856132
 04/29  10:00:00,100.732098733,0.0,0.0,0.0,43.513341876,52.539744,13.5027465348,0.0,4.83426,8.66848653479
 04/29  11:00:00,101.531667521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.747960428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  13:00:00,148.949620766,0.276661028029,47.3700042188,0.0,43.513341876,52.539744,13.4618447292,0.0,4.83426,8.62758472918
 04/29  14:00:00,548.774852516,3.57034210231,439.359701685,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,471.73660548,3.35626754534,363.431526338,0.0,43.513341876,52.539744,13.4620091371,0.0,4.83426,8.62774913709
 04/29  16:00:00,570.518382471,4.18763358905,460.837978625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,488.139451716,3.83716746203,379.452128636,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,521.944015841,4.0841635033,412.86170698,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,512.215980836,3.55812771596,403.012014888,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,408.076134757,2.15733727939,283.446981869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,173.149782486,0.382631655159,53.5091468514,0.0,43.513341876,52.539744,22.2587897022,0.0,4.83426,17.4245297022
 04/29  22:00:00,118.287133058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,119.101433443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.244888077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,118.132017363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.048168531,0.0,0.0,0.0,43.513341876,52.539744,13.4419286237,0.0,4.83426,8.60766862374
 04/30  03:00:00,118.018151563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.463052672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.406422708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,118.39055691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.305424894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.295457642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.314034932,0.0,0.0,0.0,43.513341876,52.539744,13.4460859747,0.0,4.83426,8.61182597473
 04/30  10:00:00,100.229994972,0.0,0.0,0.0,43.513341876,52.539744,13.5021995382,0.0,4.83426,8.66793953817
 04/30  11:00:00,101.075374974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  12:00:00,100.213297686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  13:00:00,100.345874187,0.0,0.0,0.0,43.513341876,52.539744,13.4657926661,0.0,4.83426,8.63153266611
 04/30  14:00:00,100.426094027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  15:00:00,100.446004067,0.0,0.0,0.0,43.513341876,52.539744,13.4615137856,0.0,4.83426,8.62725378558
 04/30  16:00:00,100.272594168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.272055473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,100.257902007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,100.718465116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.601566402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.345786105,0.0,0.0,0.0,43.513341876,52.539744,22.2561131165,0.0,4.83426,17.4218531165
 04/30  22:00:00,117.989923215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.872004828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,118.048705449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,118.080573219,0.0,0.0,0.0,43.513341876,52.539744,13.4460203168,0.0,4.83426,8.61176031682
 05/01  02:00:00,118.113297412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,118.144912825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.715177901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.674978783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,621.739325189,73.3985330113,427.055936576,0.0,43.513341876,53.238744,7.09042583978,2.23616583978,4.83426,0.02
 05/01  07:00:00,780.35987466,73.3985330113,422.825871248,0.0,220.879908,53.238744,23.2972162562,1.06881032786,4.83426,17.3941459284
 05/01  08:00:00,971.373850375,74.5315611198,519.439863736,0.0,220.879908,145.652643033,53.7238740022,0.0,36.25695,17.4669240022
 05/01  09:00:00,999.036544629,75.3931506331,544.506136202,0.0,220.879908,145.652643033,62.6149323719,0.0,36.25695,26.3579823719
 05/01  10:00:00,1016.6753302,76.2161561252,553.159010993,0.0,220.879908,151.653867033,74.7162526121,0.0,48.3426,26.3736526121
 05/01  11:00:00,1042.68366494,77.2787491591,576.193616816,0.0,220.879908,151.653867033,74.774079797,0.0,48.3426,26.431479797
 05/01  12:00:00,1069.47469979,78.71512176,602.960386498,0.0,220.879908,151.653867033,74.824188616,0.0,48.3426,26.481588616
 05/01  13:00:00,1080.11060809,80.4227209545,617.786281751,0.0,220.879908,145.652643033,50.6865002171,0.00938994232997,24.1713,26.5058102748
 05/01  14:00:00,1099.00870831,82.5402045826,634.272367163,0.0,220.879908,145.652643033,50.5346096597,0.0,24.1713,26.3633096597
 05/01  15:00:00,1123.69022345,85.751451833,663.095244546,0.0,220.879908,137.835547516,31.2229858844,0.0,4.83426,26.3887258844
 05/01  16:00:00,1166.82583208,81.7330655956,715.618545286,0.0,220.879908,133.019064,22.35063131,0.00980764288811,4.83426,17.5065636671
 05/01  17:00:00,1066.51268176,78.4022892856,699.108728276,0.0,220.879908,53.238744,31.0842763045,0.0,4.83426,26.2500163045
 05/01  18:00:00,1064.515833,77.4599742059,698.333619444,0.0,220.879908,53.238744,22.3802802245,0.0,4.83426,17.5460202245
 05/01  19:00:00,1045.8663945,76.5329904915,680.347970355,0.0,220.879908,53.238744,13.4875434213,0.0,4.83426,8.65328342132
 05/01  20:00:00,1036.67690397,75.9069031232,654.259635328,0.0,220.879908,53.238744,13.4817777631,0.0,4.83426,8.64751776307
 05/01  21:00:00,118.742451165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  22:00:00,118.343444313,0.0,0.0,0.0,43.513341876,52.539744,13.4606681362,0.0,4.83426,8.62640813619
 05/01  23:00:00,119.196771359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,118.334295456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,118.328217423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,118.305977191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,118.288777176,0.0,0.0,0.0,43.513341876,52.539744,13.4461231754,0.0,4.83426,8.61186317538
 05/02  04:00:00,120.961851996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,120.560604026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,702.590611142,74.3550963457,499.545618648,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/02  07:00:00,895.588546441,73.4515174688,532.953457163,0.0,220.879908,53.238744,22.2266410767,0.0,4.83426,17.3923810767
 05/02  08:00:00,1004.46070733,78.7011501324,544.039336112,0.0,220.879908,145.652643033,53.7219475883,0.0,36.25695,17.4649975883
 05/02  09:00:00,998.303790701,79.9520835242,536.438600364,0.0,220.879908,145.652643033,53.8297769644,0.0,36.25695,17.5728269644
 05/02  10:00:00,1018.59497153,81.689879058,548.524975794,0.0,220.879908,151.653867033,74.7167196612,0.0,48.3426,26.3741196612
 05/02  11:00:00,1081.76091114,85.6818633801,606.159607731,0.0,220.879908,151.653867033,74.7729624586,0.0,48.3426,26.4303624586
 05/02  12:00:00,1131.73043256,88.7393242935,653.706497563,0.0,220.879908,151.653867033,83.6351542079,0.0,48.3426,35.2925542079
 05/02  13:00:00,1142.81740043,91.1879136191,668.29840416,0.0,220.879908,145.652643033,50.6736074679,0.0,24.1713,26.5023074679
 05/02  14:00:00,1172.18019589,94.917095156,693.890119217,0.0,220.879908,145.652643033,50.531938196,0.0,24.1713,26.360638196
 05/02  15:00:00,1190.77486387,99.347994058,715.826077132,0.0,220.879908,137.835547516,31.2173672728,0.0,4.83426,26.3831072728
 05/02  16:00:00,1231.98207363,96.7824906351,765.157370534,0.0,220.879908,133.019064,22.3466169342,0.00901028129095,4.83426,17.5033466529
 05/02  17:00:00,1162.41512296,91.7101348903,782.235872802,0.0,220.879908,53.238744,22.3384045451,0.0,4.83426,17.5041445451
 05/02  18:00:00,1158.78819977,90.0101274558,781.109052238,0.0,220.879908,53.238744,31.1371970254,0.0,4.83426,26.3029370254
 05/02  19:00:00,1114.09244063,86.103540861,741.357750058,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/02  20:00:00,1050.37985853,80.9895866668,665.899476557,0.0,220.879908,53.238744,13.4811630835,0.0,4.83426,8.64690308354
 05/02  21:00:00,231.986652426,1.23503700712,111.416204314,0.0,43.513341876,52.539744,13.4816565606,0.0,4.83426,8.64739656057
 05/02  22:00:00,183.942947074,1.15168096075,63.7147004914,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,161.15971572,0.765263310317,40.5712713629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,118.364322075,0.0,0.0,0.0,43.513341876,52.539744,13.4445821619,0.0,4.83426,8.61032216188
 05/03  01:00:00,118.309402998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,118.264487698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,118.226061512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.695299496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.592087593,0.0,0.0,0.0,43.513341876,52.539744,13.44590049,0.0,4.83426,8.61164048995
 05/03  06:00:00,266.734867623,73.8128656282,75.805397683,0.0,43.513341876,53.238744,146.917848369,142.063588369,4.83426,0.02
 05/03  07:00:00,450.394498541,73.4105709031,96.7278206425,0.0,220.879908,53.238744,152.958940742,139.41928019,4.83426,8.705400552
 05/03  08:00:00,739.394240658,77.3796841886,286.263177211,0.0,220.879908,145.652643033,54.1310332824,0.410027081506,36.25695,17.4640562008
 05/03  09:00:00,969.931522417,79.1995805031,512.333529044,0.0,220.879908,145.652643033,62.6044356344,0.0,36.25695,26.3474856344
 05/03  10:00:00,1044.7480173,80.7967250694,578.457344757,0.0,220.879908,151.653867033,74.710452762,0.0,48.3426,26.367852762
 05/03  11:00:00,1074.4133119,83.1770429219,603.962925912,0.0,220.879908,151.653867033,74.7670266233,0.0,48.3426,26.4244266233
 05/03  12:00:00,1099.85010385,86.0139566418,628.338245222,0.0,220.879908,151.653867033,74.8157625235,0.0,48.3426,26.4731625235
 05/03  13:00:00,1118.79779711,88.9919663161,650.308801835,0.0,220.879908,145.652643033,50.6768681598,0.00975339852762,24.1713,26.4958147612
 05/03  14:00:00,1129.22489311,92.1263627367,657.465337646,0.0,220.879908,145.652643033,50.5259494053,0.0,24.1713,26.3546494053
 05/03  15:00:00,1133.25423127,95.0678605562,666.304285581,0.0,220.879908,137.835547516,31.2270029744,0.0155171558643,4.83426,26.3772258185
 05/03  16:00:00,1152.69741608,90.6543825328,695.125789319,0.0,220.879908,133.019064,22.3467199957,0.00951303578569,4.83426,17.5029469599
 05/03  17:00:00,1062.58222762,85.5831674291,689.303467116,0.0,220.879908,53.238744,22.3350910243,0.0,4.83426,17.5008310243
 05/03  18:00:00,1049.18772458,84.293452479,677.440498049,0.0,220.879908,53.238744,31.1335984507,0.0,4.83426,26.2993384507
 05/03  19:00:00,1017.69537248,81.9736212755,648.573637248,0.0,220.879908,53.238744,13.4873314044,0.0,4.83426,8.65307140442
 05/03  20:00:00,1000.76836767,78.5622520305,617.880546506,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/03  21:00:00,191.832792207,1.23352556947,71.1585730909,0.0,43.513341876,52.539744,13.4812868812,0.0,4.83426,8.64702688121
 05/03  22:00:00,150.451274615,0.765263310317,31.0478720212,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  23:00:00,150.639238602,1.15145917699,29.9737599467,0.0,43.513341876,52.539744,13.4542845806,0.0,4.83426,8.62002458063
 05/03  24:00:00,118.065961128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.036482138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
