Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  02:00:00,118.032064581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,118.018880072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.477074594,0.0,0.0,0.0,43.513341876,52.539744,13.4458856226,0.0,4.83426,8.61162562258
 05/04  05:00:00,118.433630343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,221.612129903,73.4006717642,31.6515044387,0.0,43.513341876,53.238744,288.014585442,283.160325442,4.83426,0.02
 05/04  07:00:00,416.701805142,73.3985330113,63.1986793928,0.0,220.879908,53.238744,198.046338499,184.507325065,4.83426,8.70475343375
 05/04  08:00:00,610.073528748,75.2955776026,160.896714761,0.0,220.879908,145.652643033,59.6228593554,5.90342326884,36.25695,17.4624860865
 05/04  09:00:00,820.819370605,76.7888670033,368.741044636,0.0,220.879908,145.652643033,62.6047786806,0.0,36.25695,26.3478286806
 05/04  10:00:00,1030.28013385,78.2838748575,569.708399699,0.0,220.879908,151.653867033,74.7063387929,0.0,48.3426,26.3637387929
 05/04  11:00:00,1077.88533018,80.205762953,613.784458938,0.0,220.879908,151.653867033,74.7662894328,0.0,48.3426,26.4236894328
 05/04  12:00:00,1102.98925034,82.8374276016,636.09135348,0.0,220.879908,151.653867033,74.8065542847,0.0,48.3426,26.4639542847
 05/04  13:00:00,1112.49723069,85.5664569761,648.3500832,0.0,220.879908,145.652643033,55.7639162925,0.00996849359889,24.1713,31.5826477989
 05/04  14:00:00,1129.32107571,88.6230621768,661.925439435,0.0,220.879908,145.652643033,45.4583590879,0.0,24.1713,21.2870590879
 05/04  15:00:00,1147.39123455,91.7727404912,684.507570109,0.0,220.879908,137.835547516,31.2225822451,0.0144834752308,4.83426,26.3738387699
 05/04  16:00:00,1159.01152282,87.1683265303,705.743450988,0.0,220.879908,133.019064,22.3433392173,0.00985802460164,4.83426,17.4992211927
 05/04  17:00:00,1072.03660011,82.8097325574,703.029748092,0.0,220.879908,53.238744,31.0721151415,0.0,4.83426,26.2378551415
 05/04  18:00:00,1068.45450156,81.9748408783,700.909062329,0.0,220.879908,53.238744,22.3705876609,0.0,4.83426,17.5363276609
 05/04  19:00:00,1043.15944833,80.3344115461,676.752422904,0.0,220.879908,53.238744,13.4864537891,0.0,4.83426,8.65219378906
 05/04  20:00:00,1023.07923229,77.6429260634,644.996213792,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/04  21:00:00,206.070639003,0.956585098862,85.748821799,0.0,43.513341876,52.539744,13.4809513739,0.0,4.83426,8.64669137394
 05/04  22:00:00,204.144301702,1.15179084466,83.8558184386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,119.099398901,0.0,0.0,0.0,43.513341876,52.539744,13.4541174984,0.0,4.83426,8.61985749841
 05/04  24:00:00,118.180264278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.158679477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.140605077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,118.134141561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.56618333,0.0,0.0,0.0,43.513341876,52.539744,13.445807004,0.0,4.83426,8.61154700398
 05/05  05:00:00,120.198133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,498.821622989,73.5359022003,304.500618814,0.0,43.513341876,53.238744,81.265294886,76.411034886,4.83426,0.02
 05/05  07:00:00,672.99936641,73.3985330113,316.509890709,0.0,220.879908,53.238744,69.5465582873,56.0100708036,4.83426,8.70222748377
 05/05  08:00:00,928.389507615,76.2336510687,475.739445415,0.0,220.879908,145.652643033,53.7172476954,0.0,36.25695,17.4602976954
 05/05  09:00:00,976.381970841,77.6167757643,521.285532296,0.0,220.879908,145.652643033,62.597499062,0.0,36.25695,26.340549062
 05/05  10:00:00,1000.97767057,79.0032176807,537.0057982,0.0,220.879908,151.653867033,74.7045828083,0.0,48.3426,26.3619828083
 05/05  11:00:00,1052.36938444,80.9459370868,585.012080921,0.0,220.879908,151.653867033,74.7605312049,0.0,48.3426,26.4179312049
 05/05  12:00:00,1088.7008478,83.6590089546,619.45673069,0.0,220.879908,151.653867033,74.8040807856,0.0,48.3426,26.4614807856
 05/05  13:00:00,1109.3201408,86.5444045622,642.916927717,0.0,220.879908,145.652643033,50.6676424709,0.00974472539364,24.1713,26.4865977455
 05/05  14:00:00,1133.85280967,89.6326908752,664.160621922,0.0,220.879908,145.652643033,50.5179423578,0.0,24.1713,26.3466423578
 05/05  15:00:00,1149.37866158,92.6837353547,684.037523902,0.0,220.879908,137.835547516,31.2191010743,0.0145823421247,4.83426,26.3702587321
 05/05  16:00:00,1185.06323428,88.6467457436,728.678206918,0.0,220.879908,133.019064,22.3420986037,0.00941002365221,4.83426,17.4984285801
 05/05  17:00:00,1096.99166692,84.3146879851,725.259146729,0.0,220.879908,53.238744,22.3290944726,0.0,4.83426,17.4948344726
 05/05  18:00:00,1098.92814772,83.8260746355,727.856933765,0.0,220.879908,53.238744,31.1256165801,0.0,4.83426,26.2913565801
 05/05  19:00:00,1078.61108579,82.2901378409,709.450660283,0.0,220.879908,53.238744,13.4864871737,0.0,4.83426,8.65222717371
 05/05  20:00:00,1051.53668595,78.9453172862,671.129639791,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/05  21:00:00,312.787297474,1.15098647611,191.840595289,0.0,43.513341876,52.539744,13.4804568639,0.0,4.83426,8.64619686388
 05/05  22:00:00,262.261262451,1.15135407601,141.314231483,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  23:00:00,159.408729582,0.38529019525,39.3812177521,0.0,43.513341876,52.539744,13.4538763326,0.0,4.83426,8.61961633261
 05/05  24:00:00,196.540039307,0.765263310317,76.5769833415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.264772156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.262695471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.252155919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.756541559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.717732636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,115.711821575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.602439952,0.0,0.0,0.0,43.513341876,52.539744,13.4416718889,0.0,4.83426,8.60741188891
 05/06  08:00:00,100.596753609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.66037488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.675317829,0.0,0.0,0.0,43.513341876,52.539744,13.4998445226,0.0,4.83426,8.6655845226
 05/06  11:00:00,101.474918494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,100.655126644,0.0,0.0,0.0,43.513341876,52.539744,13.4643850466,0.0,4.83426,8.63012504665
 05/06  13:00:00,100.726441302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  14:00:00,100.770539915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,278.123639186,1.24535757806,174.095583899,0.0,43.513341876,52.539744,13.4602334086,0.0,4.83426,8.6259734086
 05/06  16:00:00,439.381784586,3.3763393794,330.792281803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,284.051365195,1.382720138,180.162063075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,490.446214337,3.07118352453,382.84796552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,415.097427423,2.82086770699,307.786405768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,163.289914531,0.382631655159,46.3606961652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.740177423,0.0,0.0,0.0,43.513341876,52.539744,22.2457201744,0.0,4.83426,17.4114601744
 05/06  22:00:00,118.312281348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,119.09142241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.245493361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.230437226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.228375212,0.0,0.0,0.0,43.513341876,52.539744,13.4417142753,0.0,4.83426,8.60745427531
 05/07  03:00:00,118.226515334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.757442869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.721495887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,115.738643243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.639547661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.659098219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.721994931,0.0,0.0,0.0,43.513341876,52.539744,13.4456448906,0.0,4.83426,8.61138489061
 05/07  10:00:00,100.800025986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  11:00:00,101.550463493,0.0,0.0,0.0,43.513341876,52.539744,13.4643136884,0.0,4.83426,8.63005368845
 05/07  12:00:00,250.105383201,1.01226498427,146.670943818,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  13:00:00,446.733134778,2.40307121842,339.971200238,0.0,43.513341876,52.539744,13.4644883756,0.0,4.83426,8.63022837561
 05/07  14:00:00,401.299069719,2.50975567594,294.541191728,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,427.390022518,3.19094918455,319.303943931,0.0,43.513341876,52.539744,13.460468144,0.0,4.83426,8.62620814404
 05/07  16:00:00,484.050481777,3.28681627847,376.062285712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,422.507005258,2.93500143111,315.453199665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,520.580500098,4.17676752312,410.983359468,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,430.236858048,3.18502355182,322.350172231,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,230.659323245,0.92077106789,112.506670728,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.757168865,0.0,0.0,0.0,43.513341876,52.539744,22.2439921557,0.0,4.83426,17.4097321557
 05/07  22:00:00,118.314230796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,119.0934492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.266181647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.266492168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,118.26595526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.246379617,0.0,0.0,0.0,43.513341876,52.539744,13.445666887,0.0,4.83426,8.61140688704
 05/08  04:00:00,118.764345228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.728433674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,717.236522941,74.5134588684,516.967003584,0.0,43.513341876,53.238744,4.86067869868,0.00641869868282,4.83426,0.02
 05/08  07:00:00,880.669269313,73.5536882981,518.320810036,0.0,220.879908,53.238744,22.21557246,0.0,4.83426,17.38131246
 05/08  08:00:00,974.428926473,79.3348734718,513.414993413,0.0,220.879908,145.652643033,44.9934237062,0.0,36.25695,8.73647370618
 05/08  09:00:00,993.615956661,80.8621095766,530.663891322,0.0,220.879908,145.652643033,62.5855546329,0.0,36.25695,26.3286046329
 05/08  10:00:00,1019.48081325,83.5059982383,547.389335536,0.0,220.879908,151.653867033,74.6909193577,0.0,48.3426,26.3483193577
 05/08  11:00:00,1069.04422233,86.5420290496,593.872738802,0.0,220.879908,151.653867033,74.7444886564,0.0,48.3426,26.4018886564
 05/08  12:00:00,1094.50402024,88.553946856,617.575731052,0.0,220.879908,151.653867033,74.7893533148,0.0,48.3426,26.4467533148
 05/08  13:00:00,1101.31595564,91.1062758125,627.303503842,0.0,220.879908,145.652643033,50.649755156,0.00970047779469,24.1713,26.4687546782
 05/08  14:00:00,1118.91471521,91.9769327248,643.930934248,0.0,220.879908,145.652643033,50.505596158,0.0,24.1713,26.334296158
 05/08  15:00:00,1132.40425932,93.8197938954,663.464496797,0.0,220.879908,137.835547516,31.2052352259,0.0145578908642,4.83426,26.356417335
 05/08  16:00:00,1165.43443219,88.1487156677,707.376573375,0.0,220.879908,133.019064,22.3330855469,0.00973398018806,4.83426,17.4890915667
 05/08  17:00:00,1073.70657747,84.2305246753,699.621500533,0.0,220.879908,53.238744,22.3232060768,0.0,4.83426,17.4889460768
 05/08  18:00:00,1062.95389682,82.9869347367,690.323650558,0.0,220.879908,53.238744,22.3613254384,0.0,4.83426,17.5270654384
 05/08  19:00:00,1046.65287097,80.8979481842,675.615232841,0.0,220.879908,53.238744,13.4853038619,0.0,4.83426,8.65104386191
 05/08  20:00:00,1042.41671466,78.9853065107,658.755209877,0.0,220.879908,53.238744,13.479622059,0.0,4.83426,8.64536205905
 05/08  21:00:00,209.985501969,0.385341732551,90.2761627281,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  22:00:00,269.480980032,0.765263310317,149.245404456,0.0,43.513341876,52.539744,13.4597339767,0.0,4.83426,8.62547397668
 05/08  23:00:00,119.228776067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,118.358108708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.351008512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.345974434,0.0,0.0,0.0,43.513341876,52.539744,13.4455720807,0.0,4.83426,8.61131208066
 05/09  03:00:00,118.341407266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,121.014656257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,120.541600252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,700.950681848,74.8013446609,497.774266967,0.0,43.513341876,53.238744,4.86349558942,0.00923558941812,4.83426,0.02
 05/09  07:00:00,872.749115555,73.4644467802,511.601576286,0.0,220.879908,53.238744,22.2206166377,0.0067532617764,4.83426,17.3796033759
 05/09  08:00:00,962.66176554,77.6810323889,506.929195105,0.0,220.879908,145.652643033,53.7069347405,0.0,36.25695,17.4499847405
 05/09  09:00:00,956.077017564,78.8756034158,499.035142161,0.0,220.879908,145.652643033,53.8129926193,0.0,36.25695,17.5560426193
 05/09  10:00:00,960.152809183,78.0473096439,497.100734022,0.0,220.879908,151.653867033,74.6873243436,0.0,48.3426,26.3447243436
 05/09  11:00:00,962.507604151,78.1148190326,497.869569502,0.0,220.879908,151.653867033,74.7401989728,0.0,48.3426,26.3975989728
 05/09  12:00:00,964.940413115,79.6262116051,500.191298431,0.0,220.879908,151.653867033,74.7842062788,0.0,48.3426,26.4416062788
 05/09  13:00:00,954.714778386,80.5832086536,495.393401873,0.0,220.879908,145.652643033,50.6471392471,0.00913485593717,24.1713,26.4667043912
 05/09  14:00:00,953.360369488,81.2577814824,493.347804085,0.0,220.879908,145.652643033,50.5003540162,0.0,24.1713,26.3290540162
 05/09  15:00:00,960.358109498,81.5342065314,508.369845955,0.0,220.879908,137.835547516,22.41407066,0.00531400907687,4.83426,17.5744966509
 05/09  16:00:00,988.512978979,77.443327266,546.109188205,0.0,220.879908,133.019064,31.0646177627,0.0100647227123,4.83426,26.22029304
 05/09  17:00:00,894.281912876,75.2286514505,534.703829441,0.0,220.879908,53.238744,22.3217563166,0.0,4.83426,17.4874963166
 05/09  18:00:00,776.559213455,74.7233176702,418.616753555,0.0,220.879908,53.238744,22.3570755265,0.0,4.83426,17.5228155265
 05/09  19:00:00,636.400335383,74.2527857181,280.133906073,0.0,220.879908,53.238744,13.4849550397,0.0,4.83426,8.65069503966
 05/09  20:00:00,562.460092358,73.9526595769,192.431525684,0.0,220.879908,53.238744,17.7410476871,4.26188939408,4.83426,8.644898293
 05/09  21:00:00,118.003428651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  22:00:00,118.078967973,0.0,0.0,0.0,43.513341876,52.539744,13.4592206263,0.0,4.83426,8.62496062625
 05/09  23:00:00,118.99212587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.11901971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.114211837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,118.1086142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,118.103376832,0.0,0.0,0.0,43.513341876,52.539744,13.4454705604,0.0,4.83426,8.6112105604
 05/10  04:00:00,118.580510323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.523917898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,302.290471921,73.4036978853,111.131150117,0.0,43.513341876,53.238744,192.181204455,187.326944455,4.83426,0.02
 05/10  07:00:00,436.170221226,73.3985330113,82.4431114001,0.0,220.879908,53.238744,190.376524319,176.843454773,4.83426,8.69880954651
 05/10  08:00:00,595.553247587,74.7918232153,146.907564678,0.0,220.879908,145.652643033,68.6804703162,14.9737057142,36.25695,17.449814602
 05/10  09:00:00,736.307181407,76.1366298203,285.112110814,0.0,220.879908,145.652643033,62.5778420953,0.0,36.25695,26.3208920953
 05/10  10:00:00,902.639393784,77.3499832645,443.551433354,0.0,220.879908,151.653867033,74.6799403932,0.0,48.3426,26.3373403932
 05/10  11:00:00,1028.86047336,78.9826212522,566.79062012,0.0,220.879908,151.653867033,74.7311305132,0.0,48.3426,26.3885305132
 05/10  12:00:00,1056.71928444,80.7814988175,592.922145449,0.0,220.879908,151.653867033,74.7739771063,0.0,48.3426,26.4313771063
 05/10  13:00:00,1063.30397809,82.9934846967,602.781327541,0.0,220.879908,145.652643033,50.6406446933,0.00996018462263,24.1713,26.4593845087
 05/10  14:00:00,1079.68628324,85.7105300172,616.434785667,0.0,220.879908,145.652643033,41.7271430839,0.0,24.1713,17.5558430839
 05/10  15:00:00,1095.99842379,88.6717403094,637.32758956,0.0,220.879908,137.835547516,31.199902069,0.014574637768,4.83426,26.3510674313
 05/10  16:00:00,1125.28712699,84.173879332,675.815362767,0.0,220.879908,133.019064,22.3286268946,0.00968099738058,4.83426,17.4846858973
 05/10  17:00:00,1020.17588039,80.1391934913,655.010209209,0.0,220.879908,53.238744,22.3185295998,0.0,4.83426,17.4842695998
 05/10  18:00:00,1009.57201014,79.1024389344,645.715363951,0.0,220.879908,53.238744,31.1059748048,0.0,4.83426,26.2717148048
 05/10  19:00:00,991.482869115,77.5229584247,629.203200657,0.0,220.879908,53.238744,13.4845427478,0.0,4.83426,8.6502827478
 05/10  20:00:00,872.40504667,76.0289900307,497.726926195,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/10  21:00:00,151.280619663,0.768312392467,31.7090588595,0.0,43.513341876,52.539744,13.4791795038,0.0,4.83426,8.64491950378
 05/10  22:00:00,131.974240703,0.382631655159,13.3483836615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.965340354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.0443692,0.0,0.0,0.0,43.513341876,52.539744,13.4455037487,0.0,4.83426,8.61124374873
 05/11  01:00:00,117.998724071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.964018402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.973830631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.388956855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.34250566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,189.309179258,73.3985330113,0.00434789370699,0.0,43.513341876,53.238744,425.33306451,411.887548099,4.83426,8.61125641147
 05/11  07:00:00,361.064910933,73.3985330113,8.89826577329,0.0,220.879908,53.238744,327.325573277,313.792901015,4.83426,8.69841226217
 05/11  08:00:00,568.069427546,74.6553556574,120.567139011,0.0,220.879908,145.652643033,105.403531061,51.6981115629,36.25695,17.4484694982
 05/11  09:00:00,732.681471297,75.7020943737,282.45639897,0.0,220.879908,145.652643033,57.6801124129,0.0,36.25695,21.4231624129
 05/11  10:00:00,972.686526946,76.9062437274,513.504532037,0.0,220.879908,151.653867033,70.8000432319,0.0,48.3426,22.4574432319
 05/11  11:00:00,1054.72454016,78.5288832241,591.683236158,0.0,220.879908,151.653867033,74.7276470531,0.0,48.3426,26.3850470531
 05/11  12:00:00,1071.92785806,80.6475838449,607.216276206,0.0,220.879908,151.653867033,74.7693069765,0.0,48.3426,26.4267069765
 05/11  13:00:00,1073.90778537,83.2744675641,611.842881431,0.0,220.879908,145.652643033,50.6371370578,0.0101061275082,24.1713,26.4557309302
 05/11  14:00:00,1085.32229145,86.2801925032,619.552586936,0.0,220.879908,145.652643033,50.4933297154,0.0,24.1713,26.3220297154
 05/11  15:00:00,1083.12623972,89.1157542718,622.112278741,0.0,220.879908,137.835547516,31.1954949741,0.0162490538982,4.83426,26.3449859202
 05/11  16:00:00,1108.59390337,84.010966697,658.094370517,0.0,220.879908,133.019064,22.3262650656,0.00985313866513,4.83426,17.482151927
 05/11  17:00:00,1003.69797173,80.3382373208,636.529430853,0.0,220.879908,53.238744,22.3179631856,0.0,4.83426,17.4837031856
 05/11  18:00:00,998.636087732,79.922855561,631.493232558,0.0,220.879908,53.238744,22.3522782882,0.0,4.83426,17.5180182882
 05/11  19:00:00,987.978584752,78.8347963097,621.527403251,0.0,220.879908,53.238744,13.4844424767,0.0,4.83426,8.65018247669
 05/11  20:00:00,982.863792671,76.7852962499,603.759080477,0.0,220.879908,53.238744,13.4786413013,0.0,4.83426,8.64438130127
 05/11  21:00:00,231.663576279,0.956579137897,111.018240253,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  22:00:00,242.297146633,1.15125341725,121.507373698,0.0,43.513341876,52.539744,13.4588846193,0.0,4.83426,8.62462461933
 05/11  23:00:00,119.123115798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  24:00:00,118.215732175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.189389792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.169420342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,118.164156182,0.0,0.0,0.0,43.513341876,52.539744,13.4454308621,0.0,4.83426,8.61117086209
 05/12  04:00:00,120.644163628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,120.269584948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,710.424184508,73.6609965712,513.280628438,0.0,43.513341876,53.238744,9.29149100659,4.43723100659,4.83426,0.02
 05/12  07:00:00,865.448714394,73.3987376943,506.623863629,0.0,220.879908,53.238744,13.5328840067,0.0,4.83426,8.6986240067
 05/12  08:00:00,966.834360665,76.2498033531,512.301629326,0.0,220.879908,145.652643033,53.7025641763,0.0,36.25695,17.4456141763
 05/12  09:00:00,963.063250064,77.4439861649,506.672272904,0.0,220.879908,145.652643033,62.5678630838,0.0,36.25695,26.3109130838
 05/12  10:00:00,967.876638991,78.383706191,504.249396451,0.0,220.879908,151.653867033,65.9011489408,0.0,48.3426,17.5585489408
 05/12  11:00:00,996.406038712,79.9211848506,529.737508899,0.0,220.879908,151.653867033,74.7295184951,0.0,48.3426,26.3869184951
 05/12  12:00:00,1033.67635533,82.9970773935,563.305326878,0.0,220.879908,151.653867033,74.7703043856,0.0,48.3426,26.4277043856
 05/12  13:00:00,1050.77209322,85.4139407775,584.657650368,0.0,220.879908,145.652643033,59.4409994624,0.00976075898714,24.1713,35.2599387034
 05/12  14:00:00,1068.67494104,87.0866565987,600.854771594,0.0,220.879908,145.652643033,41.7233300981,0.0,24.1713,17.5520300981
 05/12  15:00:00,1052.14147689,88.3185019,590.957284177,0.0,220.879908,137.835547516,31.1939424446,0.0174948732154,4.83426,26.3421875714
 05/12  16:00:00,1039.82879228,81.6145067235,591.164383475,0.0,220.879908,133.019064,22.3244803394,0.0109808845877,4.83426,17.4792394548
 05/12  17:00:00,889.959234304,75.555877668,529.572401572,0.0,220.879908,53.238744,22.3587878265,0.0425404612622,4.83426,17.4819873652
 05/12  18:00:00,880.113407244,74.7430519663,520.640017667,0.0,220.879908,53.238744,22.3493240131,0.0,4.83426,17.5150640131
 05/12  19:00:00,887.809548729,74.9060820123,527.583159037,0.0,220.879908,53.238744,13.4843690042,0.0,4.83426,8.65010900422
 05/12  20:00:00,826.639685221,74.3390924439,453.396134609,0.0,220.879908,53.238744,13.4776667334,0.0,4.83426,8.64340673341
 05/12  21:00:00,118.047057957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  22:00:00,118.090581217,0.0,0.0,0.0,43.513341876,52.539744,13.4588942654,0.0,4.83426,8.62463426538
 05/12  23:00:00,118.965040053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,118.081404211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.066937924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,118.027887345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.989339023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.424965674,0.0,0.0,0.0,43.513341876,52.539744,13.4414982281,0.0,4.83426,8.60723822807
 05/13  05:00:00,118.389019712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,115.418556032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.385106805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.449611601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.533647944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.624175805,0.0,0.0,0.0,43.513341876,52.539744,13.4963325817,0.0,4.83426,8.66207258171
 05/13  11:00:00,101.481746893,0.0,0.0,0.0,43.513341876,52.539744,13.4630046784,0.0,4.83426,8.62874467835
 05/13  12:00:00,100.680053612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.77744779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,186.776909411,0.691360069,84.3233744348,0.0,43.513341876,52.539744,13.4589631084,0.0,4.83426,8.62470310841
 05/13  15:00:00,513.336533375,4.08755254407,404.110573516,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,449.413617286,6.83791730213,338.237785879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,560.642399025,7.35928893845,447.917099219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,475.089280998,7.16004071174,363.328800036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,536.723818818,4.61335867842,426.017480333,0.0,43.513341876,52.539744,13.4414986435,0.0,4.83426,8.60723864355
 05/13  20:00:00,508.227462379,2.83934351732,385.005705283,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,238.135371854,0.956579137897,117.179397648,0.0,43.513341876,52.539744,13.5441846613,0.0,4.83426,8.70992466129
 05/13  22:00:00,118.263430314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,119.060940055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,118.191186265,0.0,0.0,0.0,43.513341876,52.539744,13.4413895701,0.0,4.83426,8.6071295701
 05/14  01:00:00,118.161940438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.159535114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.175831794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.710542585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.675491343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,112.707149537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.61946027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.633590931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.659501388,0.0,0.0,0.0,43.513341876,52.539744,13.4452103879,0.0,4.83426,8.61095038786
 05/14  10:00:00,100.688054805,0.0,0.0,0.0,43.513341876,52.539744,13.4951156709,0.0,4.83426,8.66085567085
 05/14  11:00:00,101.511761238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,162.911997921,0.413518703705,61.0518693658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,466.767801862,2.74875125292,359.21127447,0.0,43.513341876,52.539744,13.4629924052,0.0,4.83426,8.62873240524
 05/14  14:00:00,537.989430967,3.81791313719,428.22724415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  15:00:00,473.251574802,5.19449626684,362.838069171,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,633.952111464,11.845052908,515.547457446,0.0,43.513341876,52.539744,13.441450547,0.0,4.83426,8.60719054696
 05/14  17:00:00,531.886796201,8.45080078875,417.890802455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,633.789868313,11.3919114403,515.873933739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,520.915185577,13.1570395052,401.923334387,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,557.670563241,4.29775231803,432.578425133,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,497.442320021,3.4454753863,371.405522746,0.0,43.513341876,52.539744,22.230783497,0.0,4.83426,17.396523497
 05/14  22:00:00,234.5378004,1.00016053714,114.003960053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,166.926141578,0.384078361613,46.8988198232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,206.775648026,0.765263310317,86.7662813233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,118.304300195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,118.303984578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,118.303039968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.854120526,0.0,0.0,0.0,43.513341876,52.539744,13.4451903109,0.0,4.83426,8.61093031092
 05/15  05:00:00,118.817730386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,714.043197816,75.1187087497,514.251313471,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/15  07:00:00,895.518658657,74.1213338584,531.592260157,0.0,220.879908,53.238744,13.5297181789,0.0,4.83426,8.69545817893
 05/15  08:00:00,1005.63249687,81.2977191787,541.922042012,0.0,220.879908,145.652643033,53.6962217841,0.0,36.25695,17.4392717841
 05/15  09:00:00,1041.29024931,83.878277484,576.111897202,0.0,220.879908,145.652643033,62.5542494873,0.0,36.25695,26.2972994873
 05/15  10:00:00,1067.97319901,85.8015447087,595.592412553,0.0,220.879908,151.653867033,65.8950382336,0.0,48.3426,17.5524382336
 05/15  11:00:00,1099.6094074,88.0853861511,623.409775242,0.0,220.879908,151.653867033,74.7087875292,0.0,48.3426,26.3661875292
 05/15  12:00:00,1122.80677568,90.6513202258,644.075539377,0.0,220.879908,151.653867033,74.7584095506,0.0,48.3426,26.4158095506
 05/15  13:00:00,1137.4383138,93.5785691905,661.301428441,0.0,220.879908,145.652643033,50.6121549968,0.00716711083773,24.1713,26.4336878859
 05/15  14:00:00,1163.47549851,97.4083774782,683.100532538,0.0,220.879908,145.652643033,50.4771589228,0.0,24.1713,26.3058589228
 05/15  15:00:00,1172.94984921,101.153127244,696.675438826,0.0,220.879908,137.835547516,22.3951282813,0.0,4.83426,17.5608682813
 05/15  16:00:00,1207.69033585,97.9910411054,740.030457714,0.0,220.879908,133.019064,22.3165171329,0.00906406183066,4.83426,17.4731930711
 05/15  17:00:00,1048.61290519,89.3922250816,670.901590354,0.0,220.879908,53.238744,22.3075665077,0.0,4.83426,17.4733065077
 05/15  18:00:00,968.538193056,82.7374942853,597.246961103,0.0,220.879908,53.238744,31.0860946384,0.0,4.83426,26.2518346384
 05/15  19:00:00,953.885371571,79.9665165177,584.806452608,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/15  20:00:00,955.99470041,78.2142664186,574.646828326,0.0,220.879908,53.238744,13.477263619,0.0,4.83426,8.64300361896
 05/15  21:00:00,257.743501732,1.2322917402,136.599061039,0.0,43.513341876,52.539744,13.4762009426,0.0,4.83426,8.64194094259
 05/15  22:00:00,190.243334,0.765263310317,70.4163430529,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  23:00:00,223.796124208,1.15114923262,102.291683151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,118.245834634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,118.232029107,0.0,0.0,0.0,43.513341876,52.539744,13.4451879813,0.0,4.83426,8.61092798131
 05/16  02:00:00,118.21191305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.1872415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.652150307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,120.317522116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,719.180625995,73.9076185044,524.26697207,0.0,43.513341876,53.238744,4.8729339537,0.0186739536984,4.83426,0.02
 05/16  07:00:00,885.196683556,73.4549145867,525.8215989,0.0,220.879908,53.238744,22.2044967733,0.0,4.83426,17.3702367733
 05/16  08:00:00,969.660510411,78.172623396,511.708853978,0.0,220.879908,145.652643033,50.0663865326,0.0,36.25695,13.8094365326
 05/16  09:00:00,989.560413706,79.9530312104,528.631644245,0.0,220.879908,145.652643033,57.4407861052,0.0,36.25695,21.1838361052
 05/16  10:00:00,1032.39115537,81.7142322582,563.398467156,0.0,220.879908,151.653867033,74.6552148259,0.0,48.3426,26.3126148259
 05/16  11:00:00,1071.67457419,84.2585319145,599.955132991,0.0,220.879908,151.653867033,65.9286683229,0.0,48.3426,17.5860683229
 05/16  12:00:00,1097.80493262,86.7938200721,624.145839328,0.0,220.879908,151.653867033,74.7506956679,0.0,48.3426,26.4080956679
 05/16  13:00:00,1098.34003238,88.6637800808,628.810694951,0.0,220.879908,145.652643033,50.6131628078,0.00923143705413,24.1713,26.4326313707
 05/16  14:00:00,1098.51200461,91.1711492065,626.11510041,0.0,220.879908,145.652643033,50.4741667165,0.0,24.1713,26.3028667165
 05/16  15:00:00,1080.76575323,91.4418625953,615.699235471,0.0,220.879908,137.835547516,31.1748287465,0.0174220611013,4.83426,26.3231466854
 05/16  16:00:00,1112.15960402,86.0715909835,657.823219206,0.0,220.879908,133.019064,22.3119472919,0.00929332836889,4.83426,17.4683939635
 05/16  17:00:00,1035.14356426,82.5687956635,664.27521192,0.0,220.879908,53.238744,22.3030550014,0.0,4.83426,17.4687950014
 05/16  18:00:00,1030.72277849,81.9395386603,660.483033567,0.0,220.879908,53.238744,22.3404370026,0.0,4.83426,17.5061770026
 05/16  19:00:00,998.706852723,79.6440412005,630.592089456,0.0,220.879908,53.238744,13.4828111426,0.0,4.83426,8.64855114258
 05/16  20:00:00,978.018756766,77.6040322566,596.026856802,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/16  21:00:00,278.072922154,1.02303742407,157.342036286,0.0,43.513341876,52.539744,13.4774199382,0.0,4.83426,8.64315993824
 05/16  22:00:00,271.236893433,1.15088287689,150.164445968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,119.139997524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  24:00:00,118.217170003,0.0,0.0,0.0,43.513341876,52.539744,13.4450103347,0.0,4.83426,8.61075033472
 05/17  01:00:00,118.188575992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.162521333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.141931465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.628826842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.567186437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,483.258463289,73.5232714243,292.778778883,0.0,43.513341876,53.238744,109.028470779,95.5834127069,4.83426,8.61079807239
 05/17  07:00:00,766.684804311,73.4004340595,409.057520353,0.0,220.879908,53.238744,47.7146584582,34.185788486,4.83426,8.69460997221
 05/17  08:00:00,963.948325934,76.2858932219,508.516794726,0.0,220.879908,145.652643033,53.692733193,0.0,36.25695,17.435783193
 05/17  09:00:00,968.588719662,77.7513512668,509.702791787,0.0,220.879908,145.652643033,53.7905151314,0.0,36.25695,17.5335651314
 05/17  10:00:00,1018.45303602,79.3705691588,551.234733584,0.0,220.879908,151.653867033,74.6536668537,0.0,48.3426,26.3110668537
 05/17  11:00:00,1061.68484593,81.8571417214,592.267256567,0.0,220.879908,151.653867033,67.7389551914,0.0,48.3426,19.3963551914
 05/17  12:00:00,1090.17171605,84.0788750462,618.982976336,0.0,220.879908,151.653867033,72.9273683315,0.0,48.3426,24.5847683315
 05/17  13:00:00,1091.20030075,86.391120123,623.466254895,0.0,220.879908,145.652643033,55.3259679185,0.0100675781957,24.1713,31.1446003403
 05/17  14:00:00,1103.2228453,89.0583281981,632.368512841,0.0,220.879908,145.652643033,45.7738585276,0.0,24.1713,21.6025585276
 05/17  15:00:00,1117.26897181,92.0031123143,651.131293003,0.0,220.879908,137.835547516,31.1701087325,0.0152377354259,4.83426,26.3206109971
 05/17  16:00:00,1161.83247571,87.9623296998,704.941169152,0.0,220.879908,133.019064,22.310484224,0.00929383609955,4.83426,17.4669303879
 05/17  17:00:00,1065.26508443,84.1724847762,692.27677232,0.0,220.879908,53.238744,22.3013870898,0.0,4.83426,17.4671270898
 05/17  18:00:00,1058.51995813,83.8768572789,686.125887433,0.0,220.879908,53.238744,22.3352258476,0.0,4.83426,17.5009658476
 05/17  19:00:00,1047.16575807,82.6721580734,675.592242912,0.0,220.879908,53.238744,13.4826251401,0.0,4.83426,8.64836514012
 05/17  20:00:00,1033.6346996,79.4359991344,650.657805462,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/17  21:00:00,369.116203247,1.23200472253,247.477790567,0.0,43.513341876,52.539744,13.4772980131,0.0,4.83426,8.64303801313
 05/17  22:00:00,247.99726975,0.765263310317,127.791831214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  23:00:00,295.48134418,1.15152170395,173.539997916,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.289035809,0.0,0.0,0.0,43.513341876,52.539744,13.4450002498,0.0,4.83426,8.61074024978
 05/18  01:00:00,118.280833806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,118.284948587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.295875202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.840637787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.801883257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,702.288818882,74.5940342932,502.871551619,0.0,43.513341876,53.238744,13.445010513,0.0,4.83426,8.610750513
 05/18  07:00:00,877.020023513,73.6141919925,512.804585166,0.0,220.879908,53.238744,13.528099988,0.0,4.83426,8.69383998799
 05/18  08:00:00,992.88393923,79.741685838,530.728752496,0.0,220.879908,145.652643033,53.6894182874,0.0,36.25695,17.4324682874
 05/18  09:00:00,994.527156056,81.2803899335,530.387200589,0.0,220.879908,145.652643033,53.7868398295,0.0,36.25695,17.5298898295
 05/18  10:00:00,1016.33581201,82.8327326709,544.394424369,0.0,220.879908,151.653867033,74.6487549816,0.0,48.3426,26.3061549816
 05/18  11:00:00,1054.1872995,84.5647407609,580.713163956,0.0,220.879908,151.653867033,65.9178505835,0.0,48.3426,17.5752505835
 05/18  12:00:00,1074.07880511,86.1795478513,599.367168776,0.0,220.879908,151.653867033,74.7426048123,0.0,48.3426,26.4000048123
 05/18  13:00:00,1091.52868277,88.3078752647,620.286376902,0.0,220.879908,145.652643033,50.6040853673,0.00946405545188,24.1713,26.4233213119
 05/18  14:00:00,1118.58147285,90.4365581439,645.166148282,0.0,220.879908,145.652643033,50.4658618571,0.0,24.1713,26.2945618571
 05/18  15:00:00,1132.86090096,92.644815835,665.11370542,0.0,220.879908,137.835547516,22.3994306279,0.0150813736999,4.83426,17.5500892542
 05/18  16:00:00,1165.66113008,87.8406471448,708.132377558,0.0,220.879908,133.019064,22.3111779052,0.00955466207539,4.83426,17.4673632432
 05/18  17:00:00,1083.449078,82.7828118635,711.146172845,0.0,220.879908,53.238744,22.3012490028,0.0,4.83426,17.4669890028
 05/18  18:00:00,1080.01194686,83.2499277779,707.28688334,0.0,220.879908,53.238744,31.0739770324,0.0,4.83426,26.2397170324
 05/18  19:00:00,1061.8010819,81.8108855912,690.376254676,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/18  20:00:00,1051.57149205,79.0757635444,668.298658207,0.0,220.879908,53.238744,13.4767966484,0.0,4.83426,8.64253664841
 05/18  21:00:00,271.278214673,0.894503886248,150.653924993,0.0,43.513341876,52.539744,13.4769841774,0.0,4.83426,8.64272417744
 05/18  22:00:00,275.975566443,1.15137225598,155.123311788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,119.232161341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.359251703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.352106882,0.0,0.0,0.0,43.513341876,52.539744,13.4449296797,0.0,4.83426,8.61066967969
 05/19  02:00:00,118.346988664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.342254613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,121.061230578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,120.654521713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,727.942334919,75.012410701,528.027537008,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/19  07:00:00,903.659728713,74.0145962626,540.50717206,0.0,220.879908,53.238744,22.2005860095,0.0,4.83426,17.3663260095
 05/19  08:00:00,1000.85483403,80.8543763307,538.201853837,0.0,220.879908,145.652643033,44.9830317093,0.0,36.25695,8.72608170927
 05/19  09:00:00,1010.53665931,82.4547721748,546.024730014,0.0,220.879908,145.652643033,62.5425299437,0.0,36.25695,26.2855799437
 05/19  10:00:00,1027.38093633,84.1151871416,555.105780564,0.0,220.879908,151.653867033,65.8821757926,0.0,48.3426,17.5395757926
 05/19  11:00:00,1066.2554729,85.7579810494,590.918362317,0.0,220.879908,151.653867033,74.695316796,0.0,48.3426,26.352716796
 05/19  12:00:00,1096.54123182,87.626779674,619.709374145,0.0,220.879908,151.653867033,74.7319761614,0.0,48.3426,26.3893761614
 05/19  13:00:00,1103.59125869,90.4174058778,629.913493946,0.0,220.879908,145.652643033,50.5945558743,0.00969961613578,24.1713,26.4135562581
 05/19  14:00:00,1124.04938396,91.9524547117,648.811194953,0.0,220.879908,145.652643033,44.1928703727,0.0,24.1713,20.0215703727
 05/19  15:00:00,1144.31660776,94.9103162185,673.904170963,0.0,220.879908,137.835547516,28.6560965903,0.0,4.83426,23.8218365903
 05/19  16:00:00,1170.32760274,90.5923222761,709.047074516,0.0,220.879908,133.019064,22.3080031785,0.00951418935069,4.83426,17.4642289891
 05/19  17:00:00,1093.32985307,86.2520684405,716.151056761,0.0,220.879908,53.238744,22.2980080751,0.0,4.83426,17.4637480751
 05/19  18:00:00,1089.03723891,86.1692343598,711.943301415,0.0,220.879908,53.238744,22.3310687596,0.0,4.83426,17.4968087596
 05/19  19:00:00,1080.27060701,84.5788464684,705.075896346,0.0,220.879908,53.238744,13.4821728707,0.0,4.83426,8.64791287072
 05/19  20:00:00,1079.91256612,81.0797456458,693.854762232,0.0,220.879908,53.238744,13.4763498276,0.0,4.83426,8.64208982762
 05/19  21:00:00,506.361797241,2.70894094925,382.152738119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  22:00:00,281.770018318,1.37474802564,160.437978143,0.0,43.513341876,52.539744,13.4580198401,0.0,4.83426,8.62375984008
 05/19  23:00:00,188.567544353,0.765263310317,67.8998743486,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.232107179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.218506022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.209623799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.202414021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.709047644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.671919459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,112.678557626,0.0,0.0,0.0,43.513341876,52.539744,13.4410133115,0.0,4.83426,8.60675331154
 05/20  07:00:00,100.582449473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.597888927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.671298373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.730627993,0.0,0.0,0.0,43.513341876,52.539744,13.4925727335,0.0,4.83426,8.65831273348
 05/20  11:00:00,255.092791202,1.15046376957,150.757897269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,178.062057602,0.524710201016,75.9748477547,0.0,43.513341876,52.539744,13.4616588394,0.0,4.83426,8.62739883944
 05/20  13:00:00,431.419931203,5.86651848669,320.319955486,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  14:00:00,530.972214811,9.08469347232,415.825187535,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,545.18445324,9.82868979737,430.102600234,0.0,43.513341876,52.539744,13.4562797258,0.0,4.83426,8.62201972581
 05/20  16:00:00,616.557300702,9.46310293415,501.265145727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,562.734245403,9.09893583787,448.384353588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,585.718043405,8.50954156802,471.63125801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,474.834278808,7.94423775433,362.025120747,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,428.693577349,2.99507680095,306.375514013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,453.190307309,2.24311304496,328.661675798,0.0,43.513341876,52.539744,22.2219766724,0.0,4.83426,17.3877166724
 05/20  22:00:00,170.073696509,0.382631655159,50.8314788454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,267.808981418,1.15096131023,145.934503629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,118.267991507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.250609076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.247581832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.245195845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.775528838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.691684126,0.0,0.0,0.0,43.513341876,52.539744,13.4411272448,0.0,4.83426,8.60686724483
 05/21  06:00:00,112.689789467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.625739404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,227.113567538,1.15131468378,123.785756282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,240.680125529,1.15301522596,137.163363636,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,257.199241616,1.15430544392,153.618720409,0.0,43.513341876,52.539744,13.4928318243,0.0,4.83426,8.65857182429
 05/21  11:00:00,385.514843804,2.4571386055,277.835919239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  12:00:00,360.786129366,2.41465225966,254.368096883,0.0,43.513341876,52.539744,13.4615739195,0.0,4.83426,8.62731391952
 05/21  13:00:00,434.598948058,2.77732248109,327.617545326,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  14:00:00,438.260281427,2.80827707528,331.276210652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
