Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  15:00:00,522.858782304,8.45101437404,409.505844034,0.0,43.513341876,52.539744,13.4578821165,0.0,4.83426,8.62362211654
 05/21  16:00:00,529.259278515,3.68977180555,420.671629941,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,497.400302427,3.51992031564,389.308460856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,497.66897003,3.69217292043,389.243264362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,532.093442426,3.96201093627,422.549346375,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,380.138083373,2.62601057619,261.617586987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,307.458821982,1.37923934494,185.480739332,0.0,43.513341876,52.539744,22.2201919895,0.0,4.83426,17.3859319895
 05/21  22:00:00,118.301098901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,119.083846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,118.249191549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.229474075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.232410376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,118.243611837,0.0,0.0,0.0,43.513341876,52.539744,13.4447550147,0.0,4.83426,8.61049501471
 05/22  04:00:00,118.774522937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.738302514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,711.271624575,74.3753309901,513.855973713,0.0,43.513341876,53.238744,4.86115175502,0.00689175502413,4.83426,0.02
 05/22  07:00:00,877.360162638,73.5298162988,514.61823744,0.0,220.879908,53.238744,13.5253879152,0.0,4.83426,8.6911279152
 05/22  08:00:00,957.341598492,78.0737075758,499.873718424,0.0,220.879908,145.652643033,53.6921673963,0.0076254821429,36.25695,17.4275919142
 05/22  09:00:00,962.974787981,77.2464590856,508.039695326,0.0,220.879908,145.652643033,53.7794440503,0.0,36.25695,17.5224940503
 05/22  10:00:00,961.745055042,77.4921696225,499.273837562,0.0,220.879908,151.653867033,74.6330781811,0.0,48.3426,26.2904781811
 05/22  11:00:00,994.406628363,77.9587158146,528.773074368,0.0,220.879908,151.653867033,74.682370331,0.0,48.3426,26.339770331
 05/22  12:00:00,1053.23446599,78.5564132027,587.36478613,0.0,220.879908,151.653867033,65.9357507651,0.0,48.3426,17.5931507651
 05/22  13:00:00,1060.37026802,79.1888775268,599.549307206,0.0,220.879908,145.652643033,50.5864925972,0.00969565438167,24.1713,26.4054969428
 05/22  14:00:00,1087.75277463,79.9028231472,625.345618307,0.0,220.879908,145.652643033,50.4500426627,0.0,24.1713,26.2787426627
 05/22  15:00:00,1099.94516584,84.258342588,640.635842873,0.0,220.879908,137.835547516,22.3754938141,0.0,4.83426,17.5412338141
 05/22  16:00:00,1141.50111105,79.9618122691,691.867239021,0.0,220.879908,133.019064,22.3007339369,0.00940823939978,4.83426,17.4570656975
 05/22  17:00:00,1054.90651857,75.6433344753,690.033168234,0.0,220.879908,53.238744,22.2894847614,0.0,4.83426,17.4552247614
 05/22  18:00:00,1052.08163763,75.3547698689,687.413868897,0.0,220.879908,53.238744,22.3230272409,0.0,4.83426,17.4887672409
 05/22  19:00:00,1026.03613982,75.8235670285,660.381353927,0.0,220.879908,53.238744,13.4812933404,0.0,4.83426,8.64703334035
 05/22  20:00:00,993.653685181,75.2080034191,616.201970434,0.0,220.879908,53.238744,13.47548807,0.0,4.83426,8.64122806995
 05/22  21:00:00,118.711860738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  22:00:00,118.328817457,0.0,0.0,0.0,43.513341876,52.539744,13.4573561655,0.0,4.83426,8.62309616549
 05/22  23:00:00,119.192442067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.320168339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,118.300217702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.277211605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.259076343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.883411608,0.0,0.0,0.0,43.513341876,52.539744,13.4446246524,0.0,4.83426,8.61036465239
 05/23  05:00:00,120.488562974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,700.266917923,74.1678199257,500.52068504,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/23  07:00:00,874.515723836,73.4073203043,511.721703809,0.0,220.879908,53.238744,13.524054914,0.0,4.83426,8.68979491404
 05/23  08:00:00,951.414746858,77.5841766766,492.7444202,0.0,220.879908,145.652643033,53.6818927227,0.0,36.25695,17.4249427227
 05/23  09:00:00,952.686383139,79.5029923325,491.403244546,0.0,220.879908,145.652643033,53.7755272163,0.0,36.25695,17.5185772163
 05/23  10:00:00,974.649136949,80.8868030143,504.927978563,0.0,220.879908,151.653867033,74.627995535,0.0,48.3426,26.285395535
 05/23  11:00:00,1027.08572537,83.1205156643,554.733431412,0.0,220.879908,151.653867033,65.9047589063,0.0,48.3426,17.5621589063
 05/23  12:00:00,1037.42340279,84.8999967095,563.769175068,0.0,220.879908,151.653867033,74.7193334939,0.0,48.3426,26.3767334939
 05/23  13:00:00,1019.52773556,86.3759178577,550.020777362,0.0,220.879908,145.652643033,50.5779846835,0.0103442413123,24.1713,26.3963404422
 05/23  14:00:00,1043.63655794,88.4663724242,573.036346235,0.0,220.879908,145.652643033,50.4448715098,0.0,24.1713,26.2735715098
 05/23  15:00:00,1072.08206048,89.0558684511,608.511547158,0.0,220.879908,137.835547516,22.3876955679,0.0152380395762,4.83426,17.5381975283
 05/23  16:00:00,1119.12328414,84.4951462256,665.402611423,0.0,220.879908,133.019064,22.2991486464,0.00975679829957,4.83426,17.4551318481
 05/23  17:00:00,1021.37355669,81.0358500188,651.493310654,0.0,220.879908,53.238744,22.2881040513,0.0,4.83426,17.4538440513
 05/23  18:00:00,1023.15713116,79.9944297076,654.309767787,0.0,220.879908,53.238744,22.3217487271,0.0,4.83426,17.4874887271
 05/23  19:00:00,1026.55053558,78.1562163571,659.547603238,0.0,220.879908,53.238744,13.4805113057,0.0,4.83426,8.64625130571
 05/23  20:00:00,1001.37553784,76.9812387162,623.755297595,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/23  21:00:00,298.734070034,1.15085274431,177.671224936,0.0,43.513341876,52.539744,13.4756108233,0.0,4.83426,8.64135082326
 05/23  22:00:00,118.362279875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  23:00:00,119.205533599,0.0,0.0,0.0,43.513341876,52.539744,13.4519599252,0.0,4.83426,8.6176999252
 05/23  24:00:00,118.332686523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,118.317761218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,118.296956609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.269258326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.768792045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.705167885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,709.320173616,74.186670581,513.536999611,0.0,43.513341876,53.238744,13.4629775149,0.0182819203039,4.83426,8.61043559463
 05/24  07:00:00,879.043169349,73.4662206498,518.575881805,0.0,220.879908,53.238744,13.5240560858,0.0,4.83426,8.6897960858
 05/24  08:00:00,960.987237857,78.0743141187,502.672606174,0.0,220.879908,145.652643033,53.6797328426,0.0,36.25695,17.4227828426
 05/24  09:00:00,976.567010468,79.5937380432,515.543148307,0.0,220.879908,145.652643033,53.7737819406,0.0,36.25695,17.5168319406
 05/24  10:00:00,1001.31488387,81.0855077787,532.111686549,0.0,220.879908,151.653867033,65.8703612849,0.0,48.3426,17.5277612849
 05/24  11:00:00,1029.33322283,82.927919143,556.680523215,0.0,220.879908,151.653867033,74.674226689,0.0,48.3426,26.331626689
 05/24  12:00:00,1032.77315678,84.5914493091,559.049203578,0.0,220.879908,151.653867033,74.7134372116,0.0,48.3426,26.3708372116
 05/24  13:00:00,1052.08692455,86.3214854418,583.533412334,0.0,220.879908,145.652643033,50.5747554059,0.00962553949194,24.1713,26.3938298664
 05/24  14:00:00,1082.59847416,88.5435252176,611.03316152,0.0,220.879908,145.652643033,41.6913540183,0.0,24.1713,17.5200540183
 05/24  15:00:00,1098.18779709,90.1280599304,632.646926103,0.0,220.879908,137.835547516,31.1414901294,0.0153236066943,4.83426,26.2919065227
 05/24  16:00:00,1145.44521891,85.3248997348,689.859301901,0.0,220.879908,133.019064,22.2944836139,0.00938928439635,4.83426,17.4508343295
 05/24  17:00:00,1059.63017656,81.7092969318,687.794905969,0.0,220.879908,53.238744,13.571316538,0.0,4.83426,8.73705653797
 05/24  18:00:00,1059.16791232,81.7731483385,687.268857971,0.0,220.879908,53.238744,31.0501795912,0.0,4.83426,26.2159195912
 05/24  19:00:00,1038.84662706,80.6277106115,667.649595714,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/24  20:00:00,1035.48121663,78.3199275518,655.024037677,0.0,220.879908,53.238744,13.4749146632,0.0,4.83426,8.64065466315
 05/24  21:00:00,307.753234076,1.15110443833,186.574708096,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  22:00:00,118.356409734,0.0,0.0,0.0,43.513341876,52.539744,13.4571469322,0.0,4.83426,8.62288693224
 05/24  23:00:00,296.96469001,1.15049993591,175.103654342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,118.336505006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,118.351738689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.37352974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.369615824,0.0,0.0,0.0,43.513341876,52.539744,13.4445702745,0.0,4.83426,8.61031027451
 05/25  04:00:00,118.927510255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.864514452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,721.089409234,74.9154793052,521.637938317,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/25  07:00:00,900.117283887,73.8601120503,536.635069543,0.0,220.879908,53.238744,13.5223222085,0.0,4.83426,8.68806220853
 05/25  08:00:00,998.079543531,80.3092097923,535.520407202,0.0,220.879908,145.652643033,53.6764816635,0.0,36.25695,17.4195316635
 05/25  09:00:00,1008.73091857,81.8963173694,544.301309287,0.0,220.879908,145.652643033,53.771918826,0.0,36.25695,17.514968826
 05/25  10:00:00,1057.79648584,84.7930250969,583.913360764,0.0,220.879908,151.653867033,74.6218774009,0.0,48.3426,26.2792774009
 05/25  11:00:00,1117.11855333,87.1859075728,639.849056498,0.0,220.879908,151.653867033,65.8997300314,0.0,48.3426,17.5571300314
 05/25  12:00:00,1147.27783734,89.3261464587,668.653083059,0.0,220.879908,151.653867033,74.7106126373,0.0,48.3426,26.3680126373
 05/25  13:00:00,1166.88918502,93.4555499939,690.497410133,0.0,220.879908,145.652643033,50.5601063388,0.0,24.1713,26.3888063388
 05/25  14:00:00,1193.17033567,99.3341948067,710.854978721,0.0,220.879908,145.652643033,41.6882279539,0.0,24.1713,17.5169279539
 05/25  15:00:00,1203.69571369,106.113013341,722.064209317,0.0,220.879908,137.835547516,31.1243888722,0.0,4.83426,26.2901288722
 05/25  16:00:00,1205.44740047,107.314043016,727.339566419,0.0,220.879908,133.019064,22.2937737075,0.00959498584279,4.83426,17.4499187216
 05/25  17:00:00,1116.50771013,100.633718313,725.197912637,0.0,220.879908,53.238744,22.2856374694,0.0,4.83426,17.4513774694
 05/25  18:00:00,1110.32354097,94.390776317,725.69596329,0.0,220.879908,53.238744,22.3161547401,0.0,4.83426,17.4818947401
 05/25  19:00:00,1095.29999237,90.8207497353,713.705849379,0.0,220.879908,53.238744,13.4798380872,0.0,4.83426,8.64557808719
 05/25  20:00:00,1081.06546568,84.9120984369,693.126732661,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/25  21:00:00,610.726516888,3.6905183161,483.698931847,0.0,43.513341876,52.539744,13.4751107807,0.0,4.83426,8.64085078066
 05/25  22:00:00,462.290450478,3.11922757314,336.703904407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,416.029799619,3.18528819095,289.338818351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,541.771926524,3.03812228543,416.127110261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,296.18729207,1.26579075368,174.73056249,0.0,43.513341876,52.539744,13.4445363739,0.0,4.83426,8.61027637395
 05/26  02:00:00,415.89460436,2.69088092416,290.946498976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,386.228040281,1.83538413124,263.334864831,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,288.984582498,1.05074654489,164.935235972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,120.893197221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,818.008364162,76.3102880139,615.738407664,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/26  07:00:00,975.470794985,75.5369279846,609.166349203,0.0,220.879908,53.238744,22.190615562,0.0,4.83426,17.356355562
 05/26  08:00:00,1078.46157797,84.6598794548,610.609968422,0.0,220.879908,145.652643033,44.9768334351,0.0,36.25695,8.71988343506
 05/26  09:00:00,1074.56560203,85.9271429937,605.435937602,0.0,220.879908,145.652643033,62.5156639008,0.0,36.25695,26.2587139008
 05/26  10:00:00,1090.76696541,87.1030502612,614.444284244,0.0,220.879908,151.653867033,65.8658287114,0.0,48.3426,17.5232287114
 05/26  11:00:00,1113.84492002,88.824647074,634.954633961,0.0,220.879908,151.653867033,74.6669083627,0.0,48.3426,26.3243083627
 05/26  12:00:00,1141.44715715,91.3664281146,660.853346863,0.0,220.879908,151.653867033,65.9241286567,0.0,48.3426,17.5815286567
 05/26  13:00:00,1172.05150025,94.8702202353,694.223406886,0.0,220.879908,145.652643033,50.5575585418,0.0,24.1713,26.3862585418
 05/26  14:00:00,1193.42866647,102.592977421,707.505889658,0.0,220.879908,145.652643033,50.4350919011,0.0,24.1713,26.2637919011
 05/26  15:00:00,1202.02490494,109.694448576,716.752464311,0.0,220.879908,137.835547516,22.3650950375,0.0,4.83426,17.5308350375
 05/26  16:00:00,1203.90369304,111.394205043,721.742837273,0.0,220.879908,133.019064,22.2923986492,0.00990201489561,4.83426,17.4482366343
 05/26  17:00:00,1122.46350821,109.091549465,722.387785493,0.0,220.879908,53.238744,22.2818580855,0.0,4.83426,17.4475980855
 05/26  18:00:00,1123.30076774,110.518315242,721.793543752,0.0,220.879908,53.238744,22.3129746667,0.0,4.83426,17.4787146667
 05/26  19:00:00,1108.82666691,106.188317151,711.69322165,0.0,220.879908,53.238744,13.480027771,0.0,4.83426,8.64576777097
 05/26  20:00:00,1076.36468534,89.6219224552,684.412978721,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/26  21:00:00,630.038730431,3.70828261288,503.25237041,0.0,43.513341876,52.539744,13.4749003956,0.0,4.83426,8.64064039564
 05/26  22:00:00,501.657349279,3.1423496674,375.928931568,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  23:00:00,510.86320616,3.29679422364,383.783033552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,546.91538275,2.99856847223,421.316169045,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,482.707522953,2.50536165344,358.199395811,0.0,43.513341876,52.539744,13.4410119303,0.0,4.83426,8.60675193028
 05/27  02:00:00,358.069489604,1.79906006958,235.299072464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,425.789282388,2.05471985555,302.270593873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,224.166158141,0.684873380523,103.383543553,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.992835363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,338.954303472,1.38920682648,222.255670312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,225.526751329,0.800092165822,122.572599288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,396.124397491,1.92293566572,290.476836274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,256.854168434,1.06968804218,153.343101133,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,417.639569479,2.46909634554,310.820000795,0.0,43.513341876,52.539744,13.4902302413,0.0,4.83426,8.65597024132
 05/27  11:00:00,379.739614931,2.61825689646,271.919307238,0.0,43.513341876,52.539744,13.4604551059,0.0,4.83426,8.6261951059
 05/27  12:00:00,423.383290397,6.43995654572,311.825142883,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  13:00:00,626.461888164,10.212488181,509.281070015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,587.170276132,10.8564325325,470.324001284,0.0,43.513341876,52.539744,13.456904353,0.0,4.83426,8.62264435301
 05/27  15:00:00,678.798244838,11.5875893589,559.57645641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  16:00:00,635.342788527,27.4237080434,501.667396496,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,676.120128863,24.7465436597,544.002357633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,587.679632815,17.1446364842,464.733453589,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,629.040816145,16.3914263802,505.369074004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,531.755013389,4.04239447772,409.167095445,0.0,43.513341876,52.539744,13.4396738537,0.0,4.83426,8.60541385373
 05/27  21:00:00,317.718730441,1.99540503547,194.727810356,0.0,43.513341876,52.539744,13.530804777,0.0,4.83426,8.69654477702
 05/27  22:00:00,330.155480366,2.06003235552,207.390055542,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,157.818733777,0.382631655159,37.8765158155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.276550686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.259520998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.219315582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.188508949,0.0,0.0,0.0,43.513341876,52.539744,13.4408735632,0.0,4.83426,8.60661356323
 05/28  04:00:00,118.697404728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,118.63688372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,112.653486381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.579236745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.670440836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,244.356629677,1.15069485961,140.824631474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,248.106579558,1.15200607841,144.606402722,0.0,43.513341876,52.539744,13.4898277739,0.0,4.83426,8.65556777395
 05/28  11:00:00,326.437486131,6.02224556104,216.07873148,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,476.63131856,7.11701796458,365.089869027,0.0,43.513341876,52.539744,13.4602325693,0.0,4.83426,8.62597256929
 05/28  13:00:00,582.259727735,9.20408762694,467.672163265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  14:00:00,560.651975232,11.2838335371,444.153849996,0.0,43.513341876,52.539744,13.4567660436,0.0,4.83426,8.62250604358
 05/28  15:00:00,647.453237694,10.3810891261,530.769957124,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  16:00:00,670.338739007,12.9005901723,551.357331012,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,700.92625907,19.1046795071,575.439144492,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,682.760512821,19.1719900086,557.549754951,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,648.326719371,16.4027779735,525.177715637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,530.414392191,7.51589772022,405.572414846,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,578.718305709,3.39807894594,451.84932312,0.0,43.513341876,52.539744,22.2093538329,0.0,4.83426,17.3750938329
 05/28  22:00:00,416.212318534,2.49019568257,291.41564323,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,320.562358095,1.51603020487,197.73885068,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.262055078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.257902742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.217965896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,118.18732684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.69634708,0.0,0.0,0.0,43.513341876,52.539744,13.440872124,0.0,4.83426,8.60661212396
 05/29  05:00:00,118.659573588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,112.69138186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.60786959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.641717015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.724508065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.810943858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,249.744194049,1.15043743465,145.48584786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,483.931968572,2.99980464936,376.002205798,0.0,43.513341876,52.539744,13.4443941874,0.0,4.83426,8.61013418736
 05/29  13:00:00,577.338579424,3.5783466327,468.29460545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,530.410635089,7.39492223945,417.976198448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,611.195969938,10.623856751,494.156180257,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,572.018575006,9.97871095752,456.245631567,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,652.377963312,11.6630913296,534.242507985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,580.966287961,16.6830235422,458.576261435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,628.468569604,16.3593101487,505.350655258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,534.208684316,4.30025016917,412.095961857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,430.240118829,3.02861791227,305.095025964,0.0,43.513341876,52.539744,13.4409063249,0.0,4.83426,8.60664632489
 05/29  22:00:00,391.909591834,2.65650777567,267.855418401,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,402.099252105,2.48860608771,277.372031659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,279.412430237,1.15039873982,158.321588907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.317537274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.297285466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,118.281687758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.95701646,0.0,0.0,0.0,43.513341876,52.539744,13.4443670702,0.0,4.83426,8.61010707015
 05/30  05:00:00,120.556816734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,704.478050419,74.9094596356,503.883228854,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/30  07:00:00,894.030771318,74.0709916836,530.190692914,0.0,220.879908,53.238744,13.5197059371,0.0,4.83426,8.68544593713
 05/30  08:00:00,1015.4338799,81.2675763694,552.322726549,0.0,220.879908,145.652643033,53.6680044408,0.0,36.25695,17.4110544408
 05/30  09:00:00,1021.10792846,83.102776994,555.927791081,0.0,220.879908,145.652643033,53.7598548891,0.0,36.25695,17.5029048891
 05/30  10:00:00,1056.78254317,85.3709146375,582.990866944,0.0,220.879908,151.653867033,65.8575006918,0.0,48.3426,17.5149006918
 05/30  11:00:00,1100.36744872,87.7430109317,623.01296872,0.0,220.879908,151.653867033,74.6498340399,0.0,48.3426,26.3072340399
 05/30  12:00:00,1116.92098504,88.2340572147,639.706348641,0.0,220.879908,151.653867033,73.6996994129,0.0,48.3426,25.3570994129
 05/30  13:00:00,1125.69435785,90.2654717517,652.154010711,0.0,220.879908,145.652643033,42.753243674,0.00925842909076,24.1713,18.5726852449
 05/30  14:00:00,1147.30446067,92.7525622404,671.233822953,0.0,220.879908,145.652643033,50.4211372005,0.0,24.1713,26.2498372005
 05/30  15:00:00,1162.62616227,96.1438303847,690.947926184,0.0,220.879908,137.835547516,22.3545121761,0.0,4.83426,17.5202521761
 05/30  16:00:00,1181.68781583,93.2470478174,717.72083683,0.0,220.879908,133.019064,22.2851855014,0.00951315712871,4.83426,17.4414123443
 05/30  17:00:00,1104.66854786,88.7354952036,725.069644221,0.0,220.879908,53.238744,22.2740391447,0.0,4.83426,17.4397791447
 05/30  18:00:00,1103.05761365,89.0503394676,723.130567316,0.0,220.879908,53.238744,22.3052877382,0.0,4.83426,17.4710277382
 05/30  19:00:00,1087.60880615,87.364325033,709.646174273,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/30  20:00:00,1068.83900639,82.6610308224,684.294207261,0.0,220.879908,53.238744,13.473789144,0.0,4.83426,8.63952914399
 05/30  21:00:00,588.498648398,3.43605030939,462.81592291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  22:00:00,413.312106836,3.06761096556,288.210076937,0.0,43.513341876,52.539744,13.4564613083,0.0,4.83426,8.62220130828
 05/30  23:00:00,258.263786796,1.15124778656,136.430866425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,164.535844103,0.385402556405,45.2441096719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,203.787973499,0.765263310317,83.7512800567,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.33596445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.334465572,0.0,0.0,0.0,43.513341876,52.539744,13.4443065273,0.0,4.83426,8.61004652734
 05/31  04:00:00,118.894687187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.855529894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,730.982466956,75.098396166,531.913397038,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/31  07:00:00,904.147435574,74.1742854733,540.876943816,0.0,220.879908,53.238744,13.5193681163,0.0,4.83426,8.68510811626
 05/31  08:00:00,1015.43078768,81.4881309941,552.070937503,0.0,220.879908,145.652643033,53.6663496276,0.0,36.25695,17.4093996276
 05/31  09:00:00,1004.0488959,82.9569127215,538.227571705,0.0,220.879908,145.652643033,53.7580017009,0.0,36.25695,17.5010517009
 05/31  10:00:00,1008.00578406,84.0533758445,535.588003174,0.0,220.879908,151.653867033,65.8544488896,0.0,48.3426,17.5118488896
 05/31  11:00:00,1038.63364693,85.4397771037,563.831952046,0.0,220.879908,151.653867033,74.6471395252,0.0,48.3426,26.3045395252
 05/31  12:00:00,1072.47757755,87.2097873842,596.986915132,0.0,220.879908,151.653867033,74.6847682738,0.0,48.3426,26.3421682738
 05/31  13:00:00,1081.43556775,89.8321821319,608.984419056,0.0,220.879908,145.652643033,41.7606930757,0.00972114867049,24.1713,17.579671927
 05/31  14:00:00,1113.8102241,91.7388765431,639.067576945,0.0,220.879908,145.652643033,50.4177904903,0.0,24.1713,26.2464904903
 05/31  15:00:00,1122.19924015,92.4455080627,654.565375827,0.0,220.879908,137.835547516,22.3664913389,0.0161318197936,4.83426,17.5160995191
 05/31  16:00:00,1160.28256615,90.2412390495,700.324007535,0.0,220.879908,133.019064,22.2811151265,0.00904137322935,4.83426,17.4378137533
 05/31  17:00:00,1062.95128092,84.7837189655,689.111433674,0.0,220.879908,53.238744,22.2727353621,0.0,4.83426,17.4384753621
 05/31  18:00:00,1066.95743811,84.1529487225,693.954461757,0.0,220.879908,53.238744,22.3040779018,0.0,4.83426,17.4698179018
 05/31  19:00:00,1052.97627144,82.4461874851,681.834914278,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/31  20:00:00,1020.82867946,79.3034643731,641.89303047,0.0,220.879908,53.238744,13.4733588663,0.0,4.83426,8.63909886634
 05/31  21:00:00,264.679469524,1.02274657466,143.78537681,0.0,43.513341876,52.539744,5.88300090184,0.0,4.83426,1.04874090184
 05/31  22:00:00,253.12971414,1.15106253115,132.267572742,0.0,43.513341876,52.539744,12.4288414107,0.0,4.83426,7.59458141066
 05/31  23:00:00,119.210268575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,118.343668424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.339635309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.338065674,0.0,0.0,0.0,43.513341876,52.539744,13.4441128342,0.0,4.83426,8.6098528342
 06/01  03:00:00,118.338595761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.894312646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,118.857752033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,724.787998267,74.8257614837,525.327356813,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/01  07:00:00,914.14042997,73.9835148115,550.045364161,0.0,220.879908,53.238744,13.5177653306,0.0,4.83426,8.68350533063
 06/01  08:00:00,1045.94674382,82.2750727166,580.587242469,0.0,220.879908,145.652643033,53.6668075959,0.0,36.25695,17.4098575959
 06/01  09:00:00,1064.17360066,85.1374042227,595.855058091,0.0,220.879908,145.652643033,53.7561281824,0.0,36.25695,17.4991781824
 06/01  10:00:00,1091.99740658,87.4132997355,615.390699409,0.0,220.879908,151.653867033,65.8522982361,0.0,48.3426,17.5096982361
 06/01  11:00:00,1139.24759301,89.7603878258,659.367009435,0.0,220.879908,151.653867033,74.6433287914,0.0,48.3426,26.3007287914
 06/01  12:00:00,1171.34512993,92.88772156,689.101549128,0.0,220.879908,151.653867033,74.6803093661,0.0,48.3426,26.3377093661
 06/01  13:00:00,1179.04882076,94.8975925377,700.760993084,0.0,220.879908,145.652643033,41.7507150554,0.0,24.1713,17.5794150554
 06/01  14:00:00,1197.46673265,97.8226974923,716.224421034,0.0,220.879908,145.652643033,50.4133337848,0.0,24.1713,26.2420337848
 06/01  15:00:00,1211.62042666,101.941996871,734.03728233,0.0,220.879908,137.835547516,22.350410925,0.0,4.83426,17.516150925
 06/01  16:00:00,1241.09415885,99.1677538846,771.418428168,0.0,220.879908,133.019064,22.2806544577,0.00904918862041,4.83426,17.437345269
 06/01  17:00:00,1163.77514674,94.5109453285,778.900021535,0.0,220.879908,53.238744,22.2698963549,0.0,4.83426,17.4356363549
 06/01  18:00:00,1159.32195455,94.1296179157,774.971549611,0.0,220.879908,53.238744,22.300366794,0.0,4.83426,17.466106794
 06/01  19:00:00,1139.91080554,91.3154821531,757.947745517,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/01  20:00:00,1122.91377615,85.7038122555,734.956084131,0.0,220.879908,53.238744,13.4728855702,0.0,4.83426,8.63862557024
 06/01  21:00:00,617.466720708,3.69085522811,490.943365926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  22:00:00,529.06931518,3.48331305795,403.215118844,0.0,43.513341876,52.539744,13.456169739,0.0,4.83426,8.62190973898
 06/01  23:00:00,406.267874927,2.70528434585,281.120134771,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,478.015675202,3.15068042665,352.527691604,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,293.040839232,1.35851297994,171.513318877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,165.817177156,0.382631655159,46.5535069132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.395334123,0.0,0.0,0.0,43.513341876,52.539744,13.4441254795,0.0,4.83426,8.60986547952
 06/02  04:00:00,121.18513663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,120.770252227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,766.182556025,75.7937164795,564.574431648,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/02  07:00:00,941.505804261,75.3111877703,575.857660478,0.0,220.879908,53.238744,13.5174698866,0.0,4.83426,8.68320988656
 06/02  08:00:00,1065.24840582,85.2251843489,596.856569478,0.0,220.879908,145.652643033,53.6638459932,0.0,36.25695,17.4068959932
 06/02  09:00:00,1084.92558999,87.4728347923,614.227865701,0.0,220.879908,145.652643033,53.7517089453,0.0,36.25695,17.4947589453
 06/02  10:00:00,1128.51357537,89.9026864181,649.322759186,0.0,220.879908,151.653867033,65.8486498023,0.0,48.3426,17.5060498023
 06/02  11:00:00,1173.53763532,92.2438835385,691.117687768,0.0,220.879908,151.653867033,74.6399421309,0.0,48.3426,26.2973421309
 06/02  12:00:00,1191.80022359,94.5352219867,708.021698121,0.0,220.879908,151.653867033,65.9032163753,0.0,48.3426,17.5606163753
 06/02  13:00:00,1207.75911214,98.3999523298,726.361209313,0.0,220.879908,145.652643033,50.5273178819,0.0,24.1713,26.3560178819
 06/02  14:00:00,1214.87750603,102.058530225,729.978877595,0.0,220.879908,145.652643033,41.6698123435,0.0,24.1713,17.4985123435
 06/02  15:00:00,1213.71309891,104.274099636,734.220720186,0.0,220.879908,137.835547516,31.0958120612,0.0,4.83426,26.2615520612
 06/02  16:00:00,1220.97404303,101.539809168,748.635220944,0.0,220.879908,133.019064,21.3341265998,0.00926370783011,4.83426,16.490602892
 06/02  17:00:00,1143.6937401,96.3563668443,756.281266138,0.0,220.879908,53.238744,14.5031825312,0.0,4.83426,9.66892253121
 06/02  18:00:00,1094.04470245,89.4819808118,714.023457485,0.0,220.879908,53.238744,22.2985326419,0.0,4.83426,17.4642726419
 06/02  19:00:00,1042.05105981,85.9768274753,666.759064873,0.0,220.879908,53.238744,13.477594814,0.0,4.83426,8.64333481405
 06/02  20:00:00,1031.36767989,82.0494513564,648.417692753,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/02  21:00:00,581.135211899,3.44685623695,455.536401316,0.0,43.513341876,52.539744,13.4731044661,0.0,4.83426,8.63884446611
 06/02  22:00:00,417.754369023,2.02643724213,294.298200607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  23:00:00,398.824840281,1.74977944375,275.080110902,0.0,43.513341876,52.539744,13.4509753738,0.0,4.83426,8.61671537383
 06/02  24:00:00,289.879185304,1.15214083299,168.710115331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,118.370821205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,118.34797756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.340994105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.870858334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.846286159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,112.887415533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.791090809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.824492363,0.0,0.0,0.0,43.513341876,52.539744,13.4407303712,0.0,4.83426,8.60647037116
 06/03  09:00:00,385.808656836,2.95295638254,277.209500863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,389.474336525,6.09719507833,278.277996711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  11:00:00,535.778455307,10.663812345,417.731898353,0.0,43.513341876,52.539744,13.4591969223,0.0,4.83426,8.62493692232
 06/03  12:00:00,658.291115608,12.600374878,539.115623509,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,650.968113422,11.0425300733,533.358009602,0.0,43.513341876,52.539744,13.4557950389,0.0,4.83426,8.62153503895
 06/03  14:00:00,741.059553215,13.3252867811,620.667616749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,685.683499532,31.3940643323,547.722004415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,701.761457215,33.1700429708,561.998024884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,658.171055852,30.1333206405,521.891382111,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,657.062015515,27.2450998915,523.545910017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,600.371580107,19.218673285,474.629814277,0.0,43.513341876,52.539744,13.4407483886,0.0,4.83426,8.60648838856
 06/03  20:00:00,588.823983601,4.92155505555,465.44932122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,420.246341809,2.92772220581,294.665360645,0.0,43.513341876,52.539744,13.527425041,0.0,4.83426,8.693165041
 06/03  22:00:00,438.130305605,3.15352360841,313.090236784,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,451.700821101,2.97612301869,326.11782091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,325.522357903,1.78075035385,203.224736585,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,205.396750632,0.765263310317,85.4286903723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.200556789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,118.200549127,0.0,0.0,0.0,43.513341876,52.539744,13.4407369971,0.0,4.83426,8.60647699705
 06/04  04:00:00,118.72714155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.68788953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,112.696552669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.596903447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,198.306076997,0.768397084811,95.7986175466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,263.881085575,1.15612205362,160.349373238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,325.122336667,5.91859418223,216.397677238,0.0,43.513341876,52.539744,13.4869430043,0.0,4.83426,8.65268300434
 06/04  11:00:00,432.417445804,9.89676419942,317.045106779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  12:00:00,623.567105299,9.97148260907,507.910497859,0.0,43.513341876,52.539744,13.4590368335,0.0,4.83426,8.62477683351
 06/04  13:00:00,593.185828186,11.302919338,476.369751042,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,629.100041625,11.1513887376,511.611679626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  15:00:00,657.113856058,13.0566447804,537.509951612,0.0,43.513341876,52.539744,13.4556789795,0.0,4.83426,8.62141897947
 06/04  16:00:00,705.153026578,27.3572496598,571.217682013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,712.031204342,38.8164056013,566.833424994,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,702.930488456,25.7097321021,570.736564441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,680.131960981,32.1080526313,541.112899448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,655.290612495,16.4050620529,520.115908073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,581.457547443,6.75766637931,451.001522106,0.0,43.513341876,52.539744,22.1978099673,0.0,4.83426,17.3635499673
 06/04  22:00:00,556.094864849,4.12964342457,428.711824895,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,417.142764288,2.90310314632,291.547417469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,424.916673608,3.02590284288,299.806175572,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,382.45082361,2.17565329581,259.132389689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,282.699747369,1.30787949519,161.316648086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,165.485567636,0.382631655159,46.2513283886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,268.946631997,1.14972138973,147.337782319,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,118.895406605,0.0,0.0,0.0,43.513341876,52.539744,13.4440327696,0.0,4.83426,8.60977276962
 06/05  06:00:00,778.756295503,75.9731947168,577.811260742,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/05  07:00:00,952.524529217,75.7033264623,586.088857143,0.0,220.879908,53.238744,13.5154168726,0.0,4.83426,8.6811568726
 06/05  08:00:00,1071.50399095,85.9240512134,602.41237357,0.0,220.879908,145.652643033,51.5196365937,0.0,36.25695,15.2626865937
 06/05  09:00:00,987.399519093,85.8753358435,518.751245998,0.0,220.879908,145.652643033,55.8958968127,0.0,36.25695,19.6389468127
 06/05  10:00:00,944.776458861,82.2167151684,474.872231113,0.0,220.879908,151.653867033,65.8425642331,0.0,48.3426,17.4999642331
 06/05  11:00:00,949.200382107,81.1965773371,479.344451431,0.0,220.879908,151.653867033,65.8724508531,0.0,48.3426,17.5298508531
 06/05  12:00:00,961.47720926,82.5577293785,490.377645086,0.0,220.879908,151.653867033,74.6634163474,0.0,48.3426,26.3208163474
 06/05  13:00:00,982.538834568,85.1898420574,514.273009648,0.0,220.879908,145.652643033,50.5237102225,0.00945166446559,24.1713,26.3429585581
 06/05  14:00:00,1061.01709118,87.9755979231,590.457905906,0.0,220.879908,145.652643033,41.6660865373,0.0,24.1713,17.4947865373
 06/05  15:00:00,1111.5020978,89.9495708586,646.247661151,0.0,220.879908,137.835547516,22.3408661581,0.0,4.83426,17.5066061581
 06/05  16:00:00,1156.25455387,86.7415275515,699.100953182,0.0,220.879908,133.019064,22.2722712248,0.00962060005359,4.83426,17.4283906247
 06/05  17:00:00,1056.05859563,82.5294352173,683.043896475,0.0,220.879908,53.238744,22.2628397785,0.0,4.83426,17.4285797785
 06/05  18:00:00,1054.60084084,80.2631774249,683.992837701,0.0,220.879908,53.238744,22.2917980476,0.0,4.83426,17.4575380476
 06/05  19:00:00,1041.89235005,78.8817778566,672.372364339,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/05  20:00:00,1022.41230184,77.4947001432,642.689676686,0.0,220.879908,53.238744,13.4722073072,0.0,4.83426,8.63794730719
 06/05  21:00:00,118.793416627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  22:00:00,118.386292392,0.0,0.0,0.0,43.513341876,52.539744,13.4557030009,0.0,4.83426,8.62144300092
 06/05  23:00:00,119.182622061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,118.29022871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.266887948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.269646116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,118.270517023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.898705388,0.0,0.0,0.0,43.513341876,52.539744,13.4439070138,0.0,4.83426,8.60964701383
 06/06  05:00:00,120.413565421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,713.632751726,73.8106943836,518.536426023,0.0,43.513341876,53.238744,4.87137846613,0.0171184661268,4.83426,0.02
 06/06  07:00:00,893.989173931,73.4442773509,534.505704361,0.0,220.879908,53.238744,13.5155172789,0.0,4.83426,8.68125727889
 06/06  08:00:00,969.080878224,77.8084374069,512.224801396,0.0,220.879908,145.652643033,53.65834052,0.0,36.25695,17.40139052
 06/06  09:00:00,964.512603171,78.8732802111,505.588506267,0.0,220.879908,145.652643033,53.7452613025,0.0,36.25695,17.4883113025
 06/06  10:00:00,1023.60354861,80.1314694757,556.691362792,0.0,220.879908,151.653867033,65.8406252951,0.0,48.3426,17.4980252951
 06/06  11:00:00,1095.34691026,83.0025044615,624.952084294,0.0,220.879908,151.653867033,65.8708771972,0.0,48.3426,17.5282771972
 06/06  12:00:00,1129.81056601,85.2983710915,657.228551755,0.0,220.879908,151.653867033,74.6605513435,0.0,48.3426,26.3179513435
 06/06  13:00:00,1138.31134999,87.4907015009,668.989651326,0.0,220.879908,145.652643033,50.5188500178,0.00792229634059,24.1713,26.3396277215
 06/06  14:00:00,1157.76591662,90.4515184304,684.957993572,0.0,220.879908,145.652643033,41.6641043414,0.0,24.1713,17.4928043414
 06/06  15:00:00,1176.20255204,93.902876726,707.655533814,0.0,220.879908,137.835547516,22.3532408238,0.0146574588163,4.83426,17.504323365
 06/06  16:00:00,1209.81077489,90.3996469273,750.124544747,0.0,220.879908,133.019064,22.2700738647,0.00948819224669,4.83426,17.4263256725
 06/06  17:00:00,1119.93490512,86.3836302718,744.145232746,0.0,220.879908,53.238744,22.2605579151,0.0,4.83426,17.4262979151
 06/06  18:00:00,1109.09709312,86.5202028959,733.428900805,0.0,220.879908,53.238744,22.2892064772,0.0,4.83426,17.4549464772
 06/06  19:00:00,1077.12272538,84.5825657361,703.893005578,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/06  20:00:00,1044.97545536,80.3950218101,664.833769934,0.0,220.879908,53.238744,13.4722058934,0.0,4.83426,8.63794589345
 06/06  21:00:00,357.133703367,1.23243448272,235.898720192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  22:00:00,231.036774915,0.765263310317,110.854519375,0.0,43.513341876,52.539744,13.4555039212,0.0,4.83426,8.62124392121
 06/06  23:00:00,255.227484003,1.15185706094,133.412666513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.248552769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.221559168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,118.196211035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.181109342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.668751961,0.0,0.0,0.0,43.513341876,52.539744,13.4438927912,0.0,4.83426,8.60963279116
 06/07  05:00:00,118.607099418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,653.140048776,73.6785268205,460.462709291,0.0,43.513341876,53.238744,41.7627050701,36.9084450701,4.83426,0.02
 06/07  07:00:00,875.288367689,73.4312569739,515.346250241,0.0,220.879908,53.238744,15.3689854561,1.85375689059,4.83426,8.68096856551
 06/07  08:00:00,993.993494557,78.342152899,534.555249324,0.0,220.879908,145.652643033,53.6611317415,0.00487161739719,36.25695,17.3993101241
 06/07  09:00:00,1052.6218297,80.6310572412,591.219780636,0.0,220.879908,145.652643033,53.7419465865,0.0,36.25695,17.4849965865
 06/07  10:00:00,1088.44069999,82.7838778759,618.689349424,0.0,220.879908,151.653867033,65.840052385,0.0,48.3426,17.497452385
 06/07  11:00:00,1117.85823036,85.0864531703,644.623453409,0.0,220.879908,151.653867033,65.8696343493,0.0,48.3426,17.5270343493
 06/07  12:00:00,1147.36031897,87.7120576182,671.611447757,0.0,220.879908,151.653867033,74.6569700694,0.0,48.3426,26.3143700694
 06/07  13:00:00,1148.96466644,90.3177015588,676.147540735,0.0,220.879908,145.652643033,45.6112441237,0.0,24.1713,21.4399441237
 06/07  14:00:00,1156.4718265,93.6050463499,680.298184282,0.0,220.879908,145.652643033,46.5312823125,0.0,24.1713,22.3599823125
 06/07  15:00:00,1179.76565015,97.8519769383,706.745136706,0.0,220.879908,137.835547516,22.3506418948,0.0139327704441,4.83426,17.5024491244
 06/07  16:00:00,1208.73250313,94.2669143815,744.058808504,0.0,220.879908,133.019064,22.2691118616,0.00947073893238,4.83426,17.4253811226
 06/07  17:00:00,1128.10096705,89.7836947541,747.896794716,0.0,220.879908,53.238744,13.5546680676,0.0,4.83426,8.72040806759
 06/07  18:00:00,1127.65279361,89.9287565989,747.45613108,0.0,220.879908,53.238744,22.2888602904,0.0,4.83426,17.4546002904
 06/07  19:00:00,1116.60376255,88.2227750209,737.743439125,0.0,220.879908,53.238744,13.4754960329,0.0,4.83426,8.64123603294
 06/07  20:00:00,1100.55259467,83.4075538954,714.852909348,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/07  21:00:00,573.045516309,3.42600501063,447.080384889,0.0,43.513341876,52.539744,13.4719950178,0.0,4.83426,8.6377350178
