Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  22:00:00,459.029894854,3.38179725677,333.373797294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,329.588359731,1.61797420523,206.565955814,0.0,43.513341876,52.539744,13.4505307195,0.0,4.83426,8.61627071947
 06/07  24:00:00,345.708198569,1.85792992466,223.16966949,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,231.271110485,0.768245181859,111.045611732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,178.051256392,0.382631655159,58.7894442072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.312310256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.850497543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.780719885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,700.875299408,74.4536102951,502.486930982,0.0,43.513341876,53.238744,13.4544340723,0.0117532932477,4.83426,8.60842077904
 06/08  07:00:00,881.683388636,73.8627174039,518.085824275,0.0,220.879908,53.238744,13.5135202664,0.0,4.83426,8.67926026635
 06/08  08:00:00,1029.91579043,81.5133525306,566.080957347,0.0,220.879908,145.652643033,44.9665504101,0.0,36.25695,8.70960041008
 06/08  09:00:00,1075.95317147,84.5027390991,608.92536664,0.0,220.879908,145.652643033,53.7403555192,0.0,36.25695,17.4834055192
 06/08  10:00:00,1108.5380739,86.893242104,633.128075454,0.0,220.879908,151.653867033,74.5747013928,0.0,48.3426,26.2321013928
 06/08  11:00:00,1132.73901686,88.6067835886,654.569922523,0.0,220.879908,151.653867033,65.8662307164,0.0,48.3426,17.5236307164
 06/08  12:00:00,1141.02721857,90.7229943751,661.856224233,0.0,220.879908,151.653867033,74.6530924909,0.0,48.3426,26.3104924909
 06/08  13:00:00,1133.9863552,91.636075989,660.314176559,0.0,220.879908,145.652643033,41.7329082387,0.0,24.1713,17.5616082387
 06/08  14:00:00,1150.74007951,93.4271188304,675.271612525,0.0,220.879908,145.652643033,41.6571086162,0.0,24.1713,17.4858086162
 06/08  15:00:00,1168.99306936,96.0945393178,698.409396206,0.0,220.879908,137.835547516,31.0899962506,0.0147987309132,4.83426,26.2409375197
 06/08  16:00:00,1196.19842362,92.1115227871,734.818713227,0.0,220.879908,133.019064,13.5656385175,0.00963028641822,4.83426,8.72174823103
 06/08  17:00:00,1102.46011968,87.1289363667,726.462377425,0.0,220.879908,53.238744,22.2568050874,0.0,4.83426,17.4225450874
 06/08  18:00:00,1102.76642993,87.119130305,726.943164042,0.0,220.879908,53.238744,22.2860903164,0.0,4.83426,17.4518303164
 06/08  19:00:00,1084.32396868,85.4843919779,709.853141127,0.0,220.879908,53.238744,13.4760916573,0.0,4.83426,8.64183165726
 06/08  20:00:00,1062.56519507,81.5702539845,683.415837871,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/08  21:00:00,524.287735656,3.22377633695,398.801797578,0.0,43.513341876,52.539744,13.4718185057,0.0,4.83426,8.63755850568
 06/08  22:00:00,293.940843601,1.33921079306,172.532341424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,231.917383109,0.769508620469,110.81813575,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,173.586007932,0.382631655159,54.2910001788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.358201204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.345426728,0.0,0.0,0.0,43.513341876,52.539744,13.4438448654,0.0,4.83426,8.60958486539
 06/09  03:00:00,118.328549286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,121.027974754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,120.598081309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,702.523831268,74.852556111,502.756189374,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/09  07:00:00,885.853677504,74.1565043389,522.156193481,0.0,220.879908,53.238744,13.5130733237,0.0,4.83426,8.67881332371
 06/09  08:00:00,1021.00054421,82.5110017402,555.595268456,0.0,220.879908,145.652643033,53.6539516116,0.0,36.25695,17.3970016116
 06/09  09:00:00,1054.71586731,85.0148265382,586.521793296,0.0,220.879908,145.652643033,53.7372712649,0.0,36.25695,17.4803212649
 06/09  10:00:00,1106.00576112,87.7967457776,628.957445004,0.0,220.879908,151.653867033,65.8347430026,0.0,48.3426,17.4921430026
 06/09  11:00:00,1148.2266677,90.1281501816,667.96963337,0.0,220.879908,151.653867033,66.1227938019,0.0,48.3426,17.7801938019
 06/09  12:00:00,1172.30785805,92.3315995648,690.618672137,0.0,220.879908,151.653867033,74.3916425322,0.0,48.3426,26.0490425322
 06/09  13:00:00,1179.63256776,94.9233252505,701.31845828,0.0,220.879908,145.652643033,50.5002191652,0.0,24.1713,26.3289191652
 06/09  14:00:00,1189.37189033,97.9379352286,708.035088808,0.0,220.879908,145.652643033,41.657631329,0.0,24.1713,17.486331329
 06/09  15:00:00,1203.12187431,101.757267008,725.920653659,0.0,220.879908,137.835547516,22.3332390522,0.0,4.83426,17.4989790522
 06/09  16:00:00,1209.86741692,98.3396024301,740.733168481,0.0,220.879908,133.019064,22.2660925739,0.00947685760117,4.83426,17.4223557163
 06/09  17:00:00,1136.30516182,93.3824939848,751.891538814,0.0,220.879908,53.238744,13.5543117347,0.0,4.83426,8.72005173469
 06/09  18:00:00,1132.34164967,92.8476800521,748.472330639,0.0,220.879908,53.238744,22.2855895343,0.0,4.83426,17.4513295343
 06/09  19:00:00,1122.84074059,89.3594095065,742.495407772,0.0,220.879908,53.238744,13.4759737759,0.0,4.83426,8.64171377589
 06/09  20:00:00,1112.61614516,84.8411717298,728.000510346,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/09  21:00:00,627.326895588,3.76442038328,500.78891786,0.0,43.513341876,52.539744,13.4701959152,0.0,4.83426,8.63593591524
 06/09  22:00:00,478.477305266,3.204744335,352.968316549,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,453.904280333,3.28999938828,327.298473714,0.0,43.513341876,52.539744,13.4503640346,0.0,4.83426,8.61610403461
 06/09  24:00:00,517.230496178,2.99580808156,391.883376351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,215.371010847,0.765263310317,95.2003840575,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,462.588011079,2.81499966388,337.393379739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,148.949357043,0.223743857547,29.9773367484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,119.011234318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.863995878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,112.799290818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.67817556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.679910027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.729717704,0.0,0.0,0.0,43.513341876,52.539744,13.4437042865,0.0,4.83426,8.60944428647
 06/10  10:00:00,100.716918264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  11:00:00,101.526946205,0.0,0.0,0.0,43.513341876,52.539744,13.4579109422,0.0,4.83426,8.62365094219
 06/10  12:00:00,100.796753173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  13:00:00,100.958442686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,533.292578949,3.22534655935,423.939233417,0.0,43.513341876,52.539744,13.4547751886,0.0,4.83426,8.62051518855
 06/10  15:00:00,566.955940093,3.64245369323,457.236007626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,569.795290706,3.91869858675,460.061155051,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,642.844273624,4.88312685745,531.295456715,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,507.798337385,3.9692941868,398.407959704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,604.512332227,4.9052700569,492.637242138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,532.639646032,4.10775558215,413.722760877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,482.22575747,3.20582790257,356.520320036,0.0,43.513341876,52.539744,22.1911188621,0.0,4.83426,17.3568588621
 06/10  22:00:00,396.068260336,2.27552733337,272.683639398,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,363.609050613,1.97678878179,239.999322661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,218.525209156,0.765263310317,98.3874091944,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.372580812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.382375787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.38920694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.965143578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.91306429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,112.924309694,0.0,0.0,0.0,43.513341876,52.539744,13.4405218047,0.0,4.83426,8.60626180466
 06/11  07:00:00,100.813946452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,363.918816946,2.76144478781,255.5911455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,395.578404777,2.074080207,289.100284981,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,443.117327761,2.30259370307,336.544914684,0.0,43.513341876,52.539744,13.4844337256,0.0,4.83426,8.65017372557
 06/11  11:00:00,594.614624295,3.49412988347,484.621602962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  12:00:00,536.930281637,4.62889522106,426.961454545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,600.013391716,10.5388721347,482.833080263,0.0,43.513341876,52.539744,13.4579176992,0.0,4.83426,8.62365769921
 06/11  14:00:00,599.489516315,9.49776045858,484.075498178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,716.407475104,12.9915096809,595.674189322,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,671.1385668,15.9436807536,548.983562484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,714.461659812,19.7122130947,587.395211901,0.0,43.513341876,52.539744,13.4405235843,0.0,4.83426,8.60626358426
 06/11  18:00:00,644.896789613,16.2486199809,522.667767308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,689.691983988,12.7312276756,569.090389264,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,566.58346439,7.31470475335,444.299636472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,592.348444474,4.37771901713,463.711502597,0.0,43.513341876,52.539744,13.5222288744,0.0,4.83426,8.68796887437
 06/11  22:00:00,596.285803598,3.80762595554,469.165967562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,466.659797354,2.61349403806,341.339851221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,479.727241619,2.8020769523,354.713665078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,485.78529574,2.83633978165,360.622484787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,353.896532401,1.65666767254,231.515189093,0.0,43.513341876,52.539744,13.4436973702,0.0,4.83426,8.6094373702
 06/12  03:00:00,279.586384405,1.08334776591,158.496417006,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,282.35391535,1.15011276658,160.629610441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,230.286306591,0.684873380523,109.55863303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,801.287063566,76.0306060167,600.247839878,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/12  07:00:00,962.906227972,75.487268339,596.665620119,0.0,220.879908,53.238744,13.5117975884,0.0,4.83426,8.67753758839
 06/12  08:00:00,1074.51670181,84.5559353658,606.773736106,0.0,220.879908,145.652643033,53.6498189127,0.0,36.25695,17.3928689127
 06/12  09:00:00,1084.14522559,86.4630470616,614.465741608,0.0,220.879908,145.652643033,53.731568694,0.0,36.25695,17.474618694
 06/12  10:00:00,1127.38579657,88.5875633973,649.642345544,0.0,220.879908,151.653867033,65.8283168797,0.0,48.3426,17.4857168797
 06/12  11:00:00,1174.07587716,92.7226523873,691.621049538,0.0,220.879908,151.653867033,65.8584199373,0.0,48.3426,17.5158199373
 06/12  12:00:00,1202.38094826,99.6301370518,713.427496569,0.0,220.879908,151.653867033,74.6413678778,0.0,48.3426,26.2987678778
 06/12  13:00:00,1213.35419403,105.035104708,724.890611769,0.0,220.879908,145.652643033,41.7221872084,0.0,24.1713,17.5508872084
 06/12  14:00:00,1220.39470268,108.358577935,728.602038468,0.0,220.879908,145.652643033,50.3788957378,0.0,24.1713,26.2075957378
 06/12  15:00:00,1215.42494816,109.77628398,730.02470672,0.0,220.879908,137.835547516,22.3270536352,0.0,4.83426,17.4927936352
 06/12  16:00:00,1215.92345072,108.530318849,736.580375877,0.0,220.879908,133.019064,13.5612668684,0.00937302064122,4.83426,8.71763384776
 06/12  17:00:00,1136.56335414,105.687498677,739.835919309,0.0,220.879908,53.238744,22.2506919728,0.0,4.83426,17.4164319728
 06/12  18:00:00,1136.55556626,105.726351452,739.786215333,0.0,220.879908,53.238744,22.2794264265,0.0,4.83426,17.4451664265
 06/12  19:00:00,1117.59012357,99.5313453326,726.560172093,0.0,220.879908,53.238744,13.4753520607,0.0,4.83426,8.64109206073
 06/12  20:00:00,1090.61007475,86.4472547408,704.598907098,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/12  21:00:00,620.298847001,3.77509904373,492.974803451,0.0,43.513341876,52.539744,13.4693185099,0.0,4.83426,8.6350585099
 06/12  22:00:00,490.989285417,3.07718778057,365.422679701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,418.188576252,3.23031094627,291.267840228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,417.650401287,2.91176430549,292.292923785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,414.776671203,2.46307879288,290.346306196,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,227.225653769,0.717975253837,106.967166795,0.0,43.513341876,52.539744,13.4436639897,0.0,4.83426,8.60940398972
 06/13  03:00:00,402.677181615,1.83798253871,279.5644785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,311.392723176,1.24391347954,186.974497614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,198.317010525,0.456582253682,76.1848599888,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,819.359805516,75.9754252283,617.418605901,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/13  07:00:00,976.462774252,75.8515952374,609.840855607,0.0,220.879908,53.238744,13.5119197816,0.0,4.83426,8.67765978156
 06/13  08:00:00,1088.05392012,85.7076861021,619.140144951,0.0,220.879908,145.652643033,53.6494038176,0.0,36.25695,17.3924538176
 06/13  09:00:00,1095.40056566,87.341192239,624.825256322,0.0,220.879908,145.652643033,53.732762224,0.0,36.25695,17.475812224
 06/13  10:00:00,1123.85580178,89.4870085575,645.100925678,0.0,220.879908,151.653867033,65.8258481006,0.0,48.3426,17.4832481006
 06/13  11:00:00,1149.14465814,90.1227906111,669.110999217,0.0,220.879908,151.653867033,65.8571240562,0.0,48.3426,17.5145240562
 06/13  12:00:00,1176.13119981,92.7998546683,694.576459662,0.0,220.879908,151.653867033,74.6377980747,0.0,48.3426,26.2951980747
 06/13  13:00:00,1193.28709716,98.7646143199,711.373604849,0.0,220.879908,145.652643033,41.7207344847,0.0,24.1713,17.5494344847
 06/13  14:00:00,1203.09473014,102.743566126,716.978231138,0.0,220.879908,145.652643033,41.6487733575,0.0,24.1713,17.4774733575
 06/13  15:00:00,1200.89226808,105.126968538,720.167693562,0.0,220.879908,137.835547516,31.0621017432,0.0,4.83426,26.2278417432
 06/13  16:00:00,1161.17167784,94.7781328032,696.177266173,0.0,220.879908,133.019064,13.5626661906,0.0111610598227,4.83426,8.71724513074
 06/13  17:00:00,1045.57316688,84.2307017005,670.904695577,0.0,220.879908,53.238744,22.2490218685,0.0,4.83426,17.4147618685
 06/13  18:00:00,1013.10055522,81.0652178067,642.26057642,0.0,220.879908,53.238744,22.2787707239,0.0,4.83426,17.4445107239
 06/13  19:00:00,991.04028153,79.1222448708,622.484170619,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/13  20:00:00,969.413936882,77.7091509086,592.239664679,0.0,220.879908,53.238744,13.4705865728,0.0,4.83426,8.63632657278
 06/13  21:00:00,276.895560291,0.956579137897,156.138244618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  22:00:00,282.606651044,1.15120896455,161.539124389,0.0,43.513341876,52.539744,13.4548128046,0.0,4.83426,8.62055280462
 06/13  23:00:00,119.13951874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,118.262061206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.241478813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.206153346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.184783584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.698867485,0.0,0.0,0.0,43.513341876,52.539744,13.4420017153,0.0,4.83426,8.60774171534
 06/14  05:00:00,118.670077449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,709.133995445,73.9614636147,513.728333354,0.0,43.513341876,53.238744,4.87360111852,0.0193411185153,4.83426,0.02
 06/14  07:00:00,876.755946409,73.4911545183,514.967857844,0.0,220.879908,53.238744,13.5109692191,0.0,4.83426,8.67670921906
 06/14  08:00:00,974.361548398,78.8752385603,513.31960274,0.0,220.879908,145.652643033,44.9625970222,0.0,36.25695,8.70564702217
 06/14  09:00:00,1010.47375855,80.9602380923,546.548632878,0.0,220.879908,145.652643033,62.1445673954,0.0,36.25695,25.8876173954
 06/14  10:00:00,1050.40924715,82.8263002296,579.835366876,0.0,220.879908,151.653867033,66.1364466996,0.0,48.3426,17.7938466996
 06/14  11:00:00,1096.53260341,85.2270219478,622.484008448,0.0,220.879908,151.653867033,65.8538203461,0.0,48.3426,17.5112203461
 06/14  12:00:00,1119.90986217,88.07814658,643.671686847,0.0,220.879908,151.653867033,65.8762642665,0.0,48.3426,17.5336642665
 06/14  13:00:00,1128.79833296,90.5787883515,655.412021407,0.0,220.879908,145.652643033,50.4985946791,0.0172364789912,24.1713,26.3100582001
 06/14  14:00:00,1155.43900689,94.2895562446,677.840211273,0.0,220.879908,145.652643033,41.6471111275,0.0,24.1713,17.4758111275
 06/14  15:00:00,1164.89042166,98.2948663278,691.064911335,0.0,220.879908,137.835547516,22.3246788125,0.0,4.83426,17.4904188125
 06/14  16:00:00,1184.11616983,94.8563548678,718.533795638,0.0,220.879908,133.019064,22.2565838262,0.00906194949394,4.83426,17.4132618767
 06/14  17:00:00,1104.94457729,90.1167698445,723.885583271,0.0,220.879908,53.238744,13.5507937468,0.0,4.83426,8.71653374684
 06/14  18:00:00,1097.58867691,90.0655508919,716.591191647,0.0,220.879908,53.238744,22.2771055686,0.0,4.83426,17.4428455686
 06/14  19:00:00,1084.80006513,88.6637045894,704.636813733,0.0,220.879908,53.238744,13.4748240294,0.0,4.83426,8.64056402945
 06/14  20:00:00,1063.30045787,83.5667928909,679.53184722,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/14  21:00:00,596.203946893,3.62582012981,469.651030824,0.0,43.513341876,52.539744,13.4705639677,0.0,4.83426,8.63630396771
 06/14  22:00:00,407.157613749,3.06884393524,282.027609007,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,367.821417451,2.12317327817,243.83167981,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,255.365726928,1.23287952177,134.282188929,0.0,43.513341876,52.539744,13.4435478913,0.0,4.83426,8.60928789132
 06/15  01:00:00,250.883825807,1.15225349158,129.960613917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,211.339934283,0.767795134327,91.2269451972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,162.586416885,0.382631655159,43.366821993,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.826451898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.682383598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,711.42313621,74.3967262025,516.184721441,0.0,43.513341876,53.238744,4.99330639927,0.139046399274,4.83426,0.02
 06/15  07:00:00,882.276063188,73.505719372,521.762264741,0.0,220.879908,53.238744,22.1668444577,0.0,4.83426,17.3325844577
 06/15  08:00:00,956.385486572,78.6540110208,498.145470422,0.0,220.879908,145.652643033,44.9606373451,0.0,36.25695,8.70368734512
 06/15  09:00:00,944.780988627,79.4741725123,485.094765571,0.0,220.879908,145.652643033,53.7288471719,0.0,36.25695,17.4718971719
 06/15  10:00:00,958.904300105,80.8493304208,490.394271306,0.0,220.879908,151.653867033,65.8251564735,0.0,48.3426,17.4825564735
 06/15  11:00:00,1001.09671137,82.7927298352,528.790934446,0.0,220.879908,151.653867033,65.8514754624,0.0,48.3426,17.5088754624
 06/15  12:00:00,1062.29727006,85.3863110365,588.770300268,0.0,220.879908,151.653867033,74.6309624796,0.0,48.3426,26.2883624796
 06/15  13:00:00,1087.03213425,87.4309056597,617.859767491,0.0,220.879908,145.652643033,41.725922212,0.00976776535837,24.1713,17.5448544466
 06/15  14:00:00,1098.05728254,88.3405537002,627.94375557,0.0,220.879908,145.652643033,50.3713212053,0.0,24.1713,26.2000212053
 06/15  15:00:00,1114.80731917,89.9787282619,650.377802652,0.0,220.879908,137.835547516,22.3353941931,0.0145146576018,4.83426,17.4866195355
 06/15  16:00:00,1164.93156245,86.8130648901,708.310068033,0.0,220.879908,133.019064,13.5572489347,0.00915976503718,4.83426,8.71382916969
 06/15  17:00:00,1085.54867277,83.5849704895,711.907897007,0.0,220.879908,53.238744,22.2455409108,0.0,4.83426,17.4112809108
 06/15  18:00:00,1079.75244303,83.8867038449,705.869821763,0.0,220.879908,53.238744,22.2745280368,0.0,4.83426,17.4402680368
 06/15  19:00:00,1060.12608626,82.90980894,686.785133943,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/15  20:00:00,1023.59411525,79.4248581242,645.538720184,0.0,220.879908,53.238744,13.4700946816,0.0,4.83426,8.63583468156
 06/15  21:00:00,341.40271282,1.02210301655,220.21182971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  22:00:00,315.120354946,1.15223238481,194.018496116,0.0,43.513341876,52.539744,13.454334452,0.0,4.83426,8.62007445197
 06/15  23:00:00,119.169024294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,118.280591493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,118.264933321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.236130128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.213513468,0.0,0.0,0.0,43.513341876,52.539744,13.4434154385,0.0,4.83426,8.60915543854
 06/16  04:00:00,120.736044904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,120.313979629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,709.174895945,73.9137855761,513.342917175,0.0,43.513341876,53.238744,4.87729065373,0.0230306537349,4.83426,0.02
 06/16  07:00:00,875.101757788,73.4806507738,513.10786813,0.0,220.879908,53.238744,13.5102621262,0.0,4.83426,8.67600212623
 06/16  08:00:00,995.111569157,79.1804527001,533.341039875,0.0,220.879908,145.652643033,44.9273253093,0.0042246841558,36.25695,8.66615062518
 06/16  09:00:00,1060.33185345,81.8708930215,596.272612294,0.0,220.879908,145.652643033,44.9227013323,0.0,36.25695,8.66575133228
 06/16  10:00:00,1109.11480483,84.5557265779,636.153581281,0.0,220.879908,151.653867033,57.0079758037,0.0,48.3426,8.66537580373
 06/16  11:00:00,1144.48872286,87.4663706268,667.848228499,0.0,220.879908,151.653867033,57.0086101806,0.0,48.3426,8.66601018059
 06/16  12:00:00,1146.03537058,90.2990942167,667.567133967,0.0,220.879908,151.653867033,57.0082282881,0.0,48.3426,8.66562828806
 06/16  13:00:00,1133.50803808,91.6550961938,659.286399449,0.0,220.879908,145.652643033,32.8457159554,0.010401370449,24.1713,8.66401458498
 06/16  14:00:00,1157.58968146,94.781001296,679.726502695,0.0,220.879908,145.652643033,32.8371859288,0.0,24.1713,8.66588592881
 06/16  15:00:00,1167.23843109,97.7714944047,694.548778379,0.0,220.879908,137.835547516,13.4997708331,0.0,4.83426,8.66551083312
 06/16  16:00:00,1206.3431572,93.824598375,743.042770397,0.0,220.879908,133.019064,13.549095926,0.0,4.83426,8.71483592601
 06/16  17:00:00,1128.89082995,89.3817911183,750.384290728,0.0,220.879908,53.238744,22.2438542914,0.0,4.83426,17.4095942914
 06/16  18:00:00,1118.40204821,86.8627578327,742.310401031,0.0,220.879908,53.238744,22.2725775425,0.0,4.83426,17.4383175425
 06/16  19:00:00,1093.17847955,84.5965362261,719.534566999,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/16  20:00:00,1065.50588577,80.9782341913,687.111961257,0.0,220.879908,53.238744,13.4698886555,0.0,4.83426,8.63562865547
 06/16  21:00:00,343.808381955,1.23725000562,222.787195847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  22:00:00,501.652496961,2.45251231575,376.889245159,0.0,43.513341876,52.539744,13.4545164201,0.0,4.83426,8.62025642005
 06/16  23:00:00,226.984334876,0.767938061401,105.931432267,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  24:00:00,224.748745894,0.765263310317,104.584858238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.288486125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.254492913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.228252128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.744674512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.68934884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,112.687052701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.645464672,0.0,0.0,0.0,43.513341876,52.539744,13.4403068159,0.0,4.83426,8.60604681591
 06/17  08:00:00,100.764800807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,258.996507864,1.15377973156,155.435836995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,354.016112626,7.94751524566,242.169870415,0.0,43.513341876,52.539744,6.77965856494,0.0,4.83426,1.94539856494
 06/17  11:00:00,512.497832921,11.7346175491,394.347911308,0.0,43.513341876,52.539744,11.536005961,0.0,4.83426,6.70174596098
 06/17  12:00:00,612.099236886,10.2452504379,496.322561579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  13:00:00,610.855995744,11.8781050245,493.342551354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,676.407458818,11.2726565307,558.81423431,0.0,43.513341876,52.539744,13.4539823193,0.0,4.83426,8.61972231933
 06/17  15:00:00,698.24319931,12.950721529,579.090009511,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,704.309220377,15.1905584772,582.630148834,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,713.879911819,21.7319371287,586.101253207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,718.874347465,17.6673250647,594.785720343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,695.731873822,22.1383544482,566.985883314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,649.036422298,11.6696575265,521.858275492,0.0,43.513341876,52.539744,13.4403639877,0.0,4.83426,8.60610398773
 06/17  21:00:00,566.235237323,4.10557599749,438.805538157,0.0,43.513341876,52.539744,13.5186210165,0.0,4.83426,8.68436101648
 06/17  22:00:00,440.605443028,2.9959913438,315.857576492,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,385.790370522,2.49242370451,261.332633231,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,350.507902734,1.51593878176,228.243012189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,282.468551059,1.14921889303,161.428623357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.262995852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.249293879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.752827769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.690453753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,112.724510819,0.0,0.0,0.0,43.513341876,52.539744,13.4403308998,0.0,4.83426,8.60607089978
 06/18  07:00:00,100.670273309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.739481529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,239.654202529,0.956579137897,136.568214865,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,477.653280381,7.87981890704,364.584548241,0.0,43.513341876,52.539744,13.4819145174,0.0,4.83426,8.64765451743
 06/18  11:00:00,510.247170831,9.48058289227,394.732488081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  12:00:00,601.664910506,11.9934048938,484.12233602,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,611.013027116,10.1727256977,495.258029064,0.0,43.513341876,52.539744,13.4569552996,0.0,4.83426,8.62269529962
 06/18  14:00:00,677.851280936,12.9630180373,558.518655986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,695.713437116,11.4246209609,577.936464126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,707.371409108,19.2163526002,581.7196393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,711.939940837,18.5690050997,587.239298761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,731.526550458,38.7676991793,586.505884753,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,694.901952242,19.0574215067,569.160740235,0.0,43.513341876,52.539744,13.4403437838,0.0,4.83426,8.60608378379
 06/18  20:00:00,655.953368424,12.3634992025,527.976448083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,561.532459022,4.00688481944,434.320688143,0.0,43.513341876,52.539744,13.5182018762,0.0,4.83426,8.68394187625
 06/18  22:00:00,525.382587046,3.88264849296,398.724667343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,407.242700741,2.83640132218,281.974384866,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,275.923991363,1.4562064946,154.438220957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,158.999078144,0.382631655159,39.8444646797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,286.756126285,1.14902974396,165.664352781,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.321705162,0.0,0.0,0.0,43.513341876,52.539744,13.4433627896,0.0,4.83426,8.60910278955
 06/19  04:00:00,118.82125586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,118.742172917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,703.301721151,74.5955821435,505.063103803,0.0,43.513341876,53.238744,4.8993710548,0.0451110547989,4.83426,0.02
 06/19  07:00:00,882.946661687,74.1498214171,518.968172983,0.0,220.879908,53.238744,13.5081500991,0.0,4.83426,8.6738900991
 06/19  08:00:00,1053.73049723,82.7363991714,588.465259639,0.0,220.879908,145.652643033,44.921818636,0.0,36.25695,8.66486863598
 06/19  09:00:00,1091.07668252,85.4092650275,622.938785968,0.0,220.879908,145.652643033,44.9217021387,0.0,36.25695,8.66475213868
 06/19  10:00:00,1127.7957683,87.7062621462,651.47035719,0.0,220.879908,151.653867033,57.0068663336,0.0,48.3426,8.66426633355
 06/19  11:00:00,1160.68079268,90.1727923228,680.615487679,0.0,220.879908,151.653867033,57.0073768791,0.0,48.3426,8.66477687912
 06/19  12:00:00,1175.28232641,93.017601821,692.926462245,0.0,220.879908,151.653867033,57.0068902494,0.0,48.3426,8.66429024943
 06/19  13:00:00,1178.21884506,95.666649255,699.192282195,0.0,220.879908,145.652643033,32.8426223303,0.00651849135073,24.1713,8.66480383894
 06/19  14:00:00,1171.76111929,98.9158034346,689.503265101,0.0,220.879908,145.652643033,32.8356156804,0.0,24.1713,8.66431568043
 06/19  15:00:00,1178.79980518,101.400125808,701.894922812,0.0,220.879908,137.835547516,4.85426,0.0,4.83426,0.02
 06/19  16:00:00,1205.8824436,99.2243888015,735.962785931,0.0,220.879908,133.019064,22.2401000174,0.0,4.83426,17.4058400174
 06/19  17:00:00,1119.50946408,92.5615875741,736.115684276,0.0,220.879908,53.238744,22.2395480257,0.0,4.83426,17.4052880257
 06/19  18:00:00,1121.47608481,91.4661318821,739.514938803,0.0,220.879908,53.238744,13.5603872211,0.0,4.83426,8.72612722109
 06/19  19:00:00,1106.07860875,86.5223586183,728.73443035,0.0,220.879908,53.238744,13.4739377324,0.0,4.83426,8.63967773244
 06/19  20:00:00,1084.7616709,82.8909797192,702.491939142,0.0,220.879908,53.238744,13.4693049462,0.0,4.83426,8.63504494624
 06/19  21:00:00,604.752318788,3.60422534538,478.362745736,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  22:00:00,417.649895746,3.06257690249,292.586751407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,251.471645803,1.15229898891,129.680006647,0.0,43.513341876,52.539744,13.4495920387,0.0,4.83426,8.61533203868
 06/19  24:00:00,347.13968634,1.97777814581,224.379835173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,161.400647703,0.382631655159,42.1715940973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.382453328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.341441378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,121.00528388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.583080865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,703.567965079,74.6819776257,503.513983049,0.0,43.513341876,53.238744,13.4500226373,0.00674127388253,4.83426,8.60902136344
 06/20  07:00:00,890.693772371,74.1985323557,526.767023674,0.0,220.879908,53.238744,13.5080009763,0.0,4.83426,8.67374097635
 06/20  08:00:00,1045.98725521,82.663564724,580.488839436,0.0,220.879908,145.652643033,44.9207022928,0.0,36.25695,8.66375229276
 06/20  09:00:00,1084.45313036,85.238259224,616.052198301,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/20  10:00:00,1117.00536208,87.4252237009,640.470508445,0.0,220.879908,151.653867033,57.0065725304,0.0,48.3426,8.66397253035
 06/20  11:00:00,1153.65910128,89.6790325261,673.8737429,0.0,220.879908,151.653867033,57.0050435744,0.0,48.3426,8.66244357445
 06/20  12:00:00,1171.7935443,91.9708679515,690.492915673,0.0,220.879908,151.653867033,57.0067604364,0.0,48.3426,8.6641604364
 06/20  13:00:00,1179.62288057,94.857821456,701.401067844,0.0,220.879908,145.652643033,32.8359473975,0.0,24.1713,8.6646473975
 06/20  14:00:00,1196.64316373,98.6052751402,714.644304498,0.0,220.879908,145.652643033,32.8354142213,0.0,24.1713,8.66411422128
 06/20  15:00:00,1206.73000177,102.466526953,728.661896674,0.0,220.879908,137.835547516,13.4988579245,0.0,4.83426,8.66459792453
 06/20  16:00:00,1223.48637056,100.281194255,752.417613232,0.0,220.879908,133.019064,22.2384622427,0.0,4.83426,17.4042022427
 06/20  17:00:00,1142.30991971,94.5006686807,757.323533962,0.0,220.879908,53.238744,13.5460230232,0.0,4.83426,8.71176302319
 06/20  18:00:00,1136.67835049,93.8206605386,752.627023891,0.0,220.879908,53.238744,22.2663387393,0.0,4.83426,17.4320787393
 06/20  19:00:00,1124.81026369,91.1513975916,743.513491524,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/20  20:00:00,1105.38542424,85.3933664667,721.361976691,0.0,220.879908,53.238744,13.4692786683,0.0,4.83426,8.63501866829
 06/20  21:00:00,602.17173061,3.71272998342,476.082104049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  22:00:00,458.351211919,3.09378330153,333.362437196,0.0,43.513341876,52.539744,13.4541222873,0.0,4.83426,8.61986228733
 06/20  23:00:00,411.857625443,2.88204979052,286.459929382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,294.989323121,1.49357185546,173.287938358,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,230.22175371,0.993554437158,109.666977613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,247.502712402,1.15061038495,126.600985792,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.329303282,0.0,0.0,0.0,43.513341876,52.539744,13.4432289735,0.0,4.83426,8.60896897351
 06/21  04:00:00,118.832614739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,118.76946072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,703.735910794,74.5444853717,504.849795567,0.0,43.513341876,53.238744,4.89420028084,0.0399402808422,4.83426,0.02
 06/21  07:00:00,886.79336332,74.0873433525,523.253691375,0.0,220.879908,53.238744,13.5081541537,0.0,4.83426,8.67389415366
 06/21  08:00:00,1021.25080533,81.9811171211,556.530516854,0.0,220.879908,145.652643033,44.9211137946,0.0,36.25695,8.66416379456
 06/21  09:00:00,1059.98984528,85.0034193254,591.826885497,0.0,220.879908,145.652643033,44.9205467801,0.0,36.25695,8.66359678007
 06/21  10:00:00,1096.78185826,87.3953337278,620.179384303,0.0,220.879908,151.653867033,57.0066300319,0.0,48.3426,8.66403003188
 06/21  11:00:00,1141.69652059,89.5805083347,662.015988783,0.0,220.879908,151.653867033,57.0060774785,0.0,48.3426,8.66347747848
 06/21  12:00:00,1174.57936207,91.79409857,693.451333505,0.0,220.879908,151.653867033,57.006505913,0.0,48.3426,8.66390591303
 06/21  13:00:00,1185.6965578,94.5136706907,708.112752523,0.0,220.879908,145.652643033,31.8868739678,0.0,24.1713,7.71557396777
 06/21  14:00:00,1189.92980214,98.5451724972,708.696268197,0.0,220.879908,145.652643033,25.1384940635,0.0,24.1713,0.967194063484
 06/21  15:00:00,1194.2166649,102.107741423,716.960311334,0.0,220.879908,137.835547516,13.4986294471,0.0,4.83426,8.6643694471
 06/21  16:00:00,1208.93059028,99.2038464139,738.923669087,0.0,220.879908,133.019064,22.2382026525,0.0,4.83426,17.4039426525
 06/21  17:00:00,1130.10083869,94.1229355149,744.958366657,0.0,220.879908,53.238744,13.5460899659,0.0,4.83426,8.71182996592
 06/21  18:00:00,1126.82775561,93.9170154164,741.896166946,0.0,220.879908,53.238744,22.2657473672,0.0,4.83426,17.4314873672
 06/21  19:00:00,1118.21492912,91.9442428053,734.65751204,0.0,220.879908,53.238744,13.4735641534,0.0,4.83426,8.6393041534
 06/21  20:00:00,1098.67009961,85.8001033914,712.480698171,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/21  21:00:00,596.646478385,3.55298889628,470.251492301,0.0,43.513341876,52.539744,13.4693877229,0.0,4.83426,8.6351277229
 06/21  22:00:00,515.163946141,3.4775025894,389.189435259,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  23:00:00,476.759626852,3.39373615169,350.040812184,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,516.659007734,3.26050428744,390.995863794,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,215.754029883,0.768802418057,95.5742473708,0.0,43.513341876,52.539744,13.4433202031,0.0,4.83426,8.60906020313
 06/22  02:00:00,213.154014342,0.765263310317,93.0190198459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.410837786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.97648855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,118.944707102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,784.591297307,75.6217776131,583.977733585,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/22  07:00:00,961.166417447,75.1326898065,595.288668621,0.0,220.879908,53.238744,13.507673378,0.0,4.83426,8.67341337796
 06/22  08:00:00,1084.85614381,84.6366230102,617.029699662,0.0,220.879908,145.652643033,44.920946902,0.0,36.25695,8.66399690198
 06/22  09:00:00,1100.1704226,87.3831021811,629.572109607,0.0,220.879908,145.652643033,44.9203586299,0.0,36.25695,8.66340862989
 06/22  10:00:00,1124.88099998,89.1740340233,646.459314258,0.0,220.879908,151.653867033,57.0064120092,0.0,48.3426,8.6638120092
 06/22  11:00:00,1165.7749822,91.5160598446,684.450461167,0.0,220.879908,151.653867033,57.0058211045,0.0,48.3426,8.66322110447
 06/22  12:00:00,1192.15665826,95.2502397351,708.033809316,0.0,220.879908,151.653867033,57.0062162133,0.0,48.3426,8.66361621326
 06/22  13:00:00,1195.18932924,98.5837289717,713.669024157,0.0,220.879908,145.652643033,32.8475246613,0.0131882394785,24.1713,8.66303642184
 06/22  14:00:00,1205.56677182,100.384798614,722.426962682,0.0,220.879908,145.652643033,32.8347224452,0.0,24.1713,8.66342244523
 06/22  15:00:00,1205.71252711,103.158675916,727.527410689,0.0,220.879908,137.835547516,13.4980881255,0.0,4.83426,8.66382812548
 06/22  16:00:00,1195.96940165,99.338401039,726.188760889,0.0,220.879908,133.019064,13.5453133277,0.0,4.83426,8.71105332772
 06/22  17:00:00,1126.26487891,94.4006153588,740.846663827,0.0,220.879908,53.238744,22.2348307263,0.0,4.83426,17.4005707263
 06/22  18:00:00,1132.51883653,94.6390520511,746.844545887,0.0,220.879908,53.238744,22.2626080459,0.0,4.83426,17.4283480459
 06/22  19:00:00,1125.43400516,92.6297413131,741.166912885,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/22  20:00:00,1109.59298806,86.5489514686,722.557109769,0.0,220.879908,53.238744,13.4686872928,0.0,4.83426,8.63442729281
 06/22  21:00:00,602.437060053,3.48790463635,475.985595593,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  22:00:00,612.334875797,4.05408080772,484.950956648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  23:00:00,526.50585018,3.64049178691,399.034107961,0.0,43.513341876,52.539744,13.4476189806,0.0,4.83426,8.6133589806
 06/22  24:00:00,452.214563958,2.83376407852,327.308510744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,496.059250154,2.75918042141,371.180150259,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,460.644714894,2.39552665568,336.439593462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,169.26480581,0.382631655159,49.9282521678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,338.283308971,1.40310977818,213.414628885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.86396476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,806.509501447,76.2078857562,604.361032878,0.0,43.513341876,53.238744,13.4422569286,0.0,4.83426,8.6079969286
 06/23  07:00:00,974.399073341,75.9140130462,607.722068808,0.0,220.879908,53.238744,13.5069122362,0.0,4.83426,8.6726522362
 06/23  08:00:00,1091.69310532,86.3859711577,622.110919842,0.0,220.879908,145.652643033,44.9196828992,0.0,36.25695,8.66273289918
 06/23  09:00:00,1112.38402376,88.4537405868,640.692862809,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/23  10:00:00,1151.71250264,90.2631104439,672.317660893,0.0,220.879908,151.653867033,57.0062810601,0.0,48.3426,8.66368106012
 06/23  11:00:00,1172.35021632,92.7318812473,689.945598004,0.0,220.879908,151.653867033,57.0060428511,0.0,48.3426,8.66344285112
 06/23  12:00:00,1185.86422788,94.9715244664,702.229743284,0.0,220.879908,151.653867033,57.0054237705,0.0,48.3426,8.66282377051
 06/23  13:00:00,1198.47085848,98.4220468301,717.244794243,0.0,220.879908,145.652643033,32.8473819325,0.0128992338861,24.1713,8.6631826986
 06/23  14:00:00,1220.60985361,102.720303071,734.868011129,0.0,220.879908,145.652643033,32.8348495105,0.0,24.1713,8.66354951046
 06/23  15:00:00,1216.5073572,107.56308138,733.442322948,0.0,220.879908,137.835547516,13.4971833601,0.0,4.83426,8.66292336011
 06/23  16:00:00,1207.11253269,104.951665612,731.585961023,0.0,220.879908,133.019064,13.5443749514,0.0,4.83426,8.71011495142
 06/23  17:00:00,1132.9890399,99.0515723303,743.552257645,0.0,220.879908,53.238744,22.2360632235,0.0,4.83426,17.4018032235
 06/23  18:00:00,1125.20874583,97.0989014208,737.824143531,0.0,220.879908,53.238744,22.2618082873,0.0,4.83426,17.4275482873
 06/23  19:00:00,1107.04811584,92.7686174184,724.064425812,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/23  20:00:00,1099.21363533,87.1054193353,712.767494975,0.0,220.879908,53.238744,13.4686584386,0.0,4.83426,8.63439843856
 06/23  21:00:00,606.646548292,3.34706288782,480.800688903,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  22:00:00,565.497476879,8.82387566492,433.346656243,0.0,43.513341876,52.539744,13.4538879691,0.0,4.83426,8.61962796914
 06/23  23:00:00,457.916190945,3.28034460921,331.197363305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,390.750565951,2.72193093106,266.166517125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,481.918243841,3.09740796126,356.329013893,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,455.393204202,2.46335556753,331.138085953,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,221.422518142,0.765263310317,101.193835062,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,388.921021584,1.78701788096,265.416528629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,152.011341984,0.239325084612,32.4432939677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,321.994900607,1.37984290199,205.596188296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,394.256279641,1.84583213855,288.614152842,0.0,43.513341876,52.539744,13.4388370746,0.0,4.83426,8.60457707462
 06/24  08:00:00,447.078998616,2.28791726495,340.584786885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,533.555663646,2.95540365282,425.612392198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,571.760758609,4.53946787918,461.907293888,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  11:00:00,675.464965265,11.4930771676,557.15702501,0.0,43.513341876,52.539744,13.4562767027,0.0,4.83426,8.62201670271
 06/24  12:00:00,630.008070354,9.74303821388,514.533261206,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  13:00:00,695.337055661,12.7636559349,576.015549864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,724.988006622,10.8802362263,607.549427983,0.0,43.513341876,52.539744,13.4532712806,0.0,4.83426,8.61901128058
 06/24  15:00:00,771.556958584,20.6720881375,643.948618749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,810.664193718,31.3957242738,672.523661454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,800.88967595,34.0214566893,660.092493008,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,791.760351951,26.2668454644,658.955050117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,748.959814373,22.0117325971,619.680885644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,734.724832958,16.4705961447,602.369008726,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,689.247807803,9.14630169667,555.544411885,0.0,43.513341876,52.539744,22.1754434517,0.0,4.83426,17.3411834517
 06/24  22:00:00,582.581034447,3.83690491276,455.784090701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,590.258631762,4.09240624093,461.925970541,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,516.102817089,3.30751615057,390.247814085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
