Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/25  01:00:00,431.134429963,2.72994275,306.467008403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,447.978431833,2.50977021584,323.733583889,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,354.300840836,1.76511449511,231.783658246,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,494.502825618,2.82556430072,368.874945019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,230.695527393,0.855273970701,109.636137823,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,373.023524661,2.06783464154,255.090062476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,423.693414013,2.60397402023,316.608197877,0.0,43.513341876,52.539744,13.440197517,0.0,4.83426,8.60593751696
 06/25  08:00:00,538.858600998,3.18364609164,430.510326492,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,565.915613822,7.2452433705,453.074273381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,524.873149659,9.46099758446,410.151026052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  11:00:00,494.584057534,11.855600285,376.521680669,0.0,43.513341876,52.539744,13.4544261646,0.0,4.83426,8.62016616459
 06/25  12:00:00,634.632933153,11.613312167,515.983919045,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,543.438852346,12.4290144293,425.05746614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  14:00:00,682.166253693,17.4982233404,557.339340742,0.0,43.513341876,52.539744,13.4524218708,0.0,4.83426,8.61816187081
 06/25  15:00:00,609.212670013,32.8969093339,470.115276104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  16:00:00,735.149590949,38.8777272175,588.913462149,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,620.629175387,39.5540806718,475.005352249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,731.241652106,43.2601506507,580.800336242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,595.388846853,36.0520060386,452.668576161,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,684.987962811,26.0556502647,542.343368052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,575.485468828,28.1112349484,423.301022325,0.0,43.513341876,52.539744,22.1751348504,0.0,4.83426,17.3408748504
 06/25  22:00:00,642.397054805,13.6172443838,503.91009296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,397.796823414,2.9137624027,272.152928101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,541.548156981,3.97317739288,414.204537667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,508.606806598,3.05845970872,383.274215721,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,415.930151082,2.34496034269,292.179185131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,375.465555109,2.07661513376,252.330507323,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,261.964000641,1.15060557418,140.395617859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.875781951,0.0,0.0,0.0,43.513341876,52.539744,13.4430588142,0.0,4.83426,8.60879881425
 06/26  06:00:00,760.180333913,76.1557453219,559.116194807,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/26  07:00:00,941.999201211,76.0031341212,575.339221157,0.0,220.879908,53.238744,13.5052316315,0.0,4.83426,8.6709716315
 06/26  08:00:00,1068.40797331,86.198850439,599.042478811,0.0,220.879908,145.652643033,44.919132426,0.0,36.25695,8.66218242601
 06/26  09:00:00,1094.72713393,88.7229466814,622.787935674,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/26  10:00:00,1133.78910915,90.8286422377,653.686218398,0.0,220.879908,151.653867033,57.0051454934,0.0,48.3426,8.66254549339
 06/26  11:00:00,1162.16698817,92.7593591894,679.280189241,0.0,220.879908,151.653867033,57.0051204053,0.0,48.3426,8.66252040531
 06/26  12:00:00,1172.67169026,94.4580007348,688.881615204,0.0,220.879908,151.653867033,57.0045788106,0.0,48.3426,8.66197881059
 06/26  13:00:00,1195.29011723,97.0893469914,714.909000326,0.0,220.879908,145.652643033,32.8335390796,0.0,24.1713,8.66223907958
 06/26  14:00:00,1207.14062587,100.254740733,723.715155199,0.0,220.879908,145.652643033,32.8337994156,0.0,24.1713,8.66249941562
 06/26  15:00:00,1219.54729865,103.409752201,740.515483502,0.0,220.879908,137.835547516,13.4960524989,0.0,4.83426,8.6617924989
 06/26  16:00:00,1226.43545814,101.667116011,753.935359403,0.0,220.879908,133.019064,13.5423600984,0.0,4.83426,8.70810009836
 06/26  17:00:00,1147.06823202,96.9059685353,759.120166411,0.0,220.879908,53.238744,22.2303962479,0.0,4.83426,17.3961362479
 06/26  18:00:00,1137.92166027,91.8702593201,755.188027693,0.0,220.879908,53.238744,22.2585282458,0.0,4.83426,17.4242682458
 06/26  19:00:00,1118.05022072,88.2137915996,738.292842442,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/26  20:00:00,1095.45077644,84.7484585559,710.340428259,0.0,220.879908,53.238744,13.4685583757,0.0,4.83426,8.6342983757
 06/26  21:00:00,617.496319211,3.62676357521,490.934524021,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  22:00:00,443.445718601,3.00574679508,318.413180671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  23:00:00,406.430529091,3.09729302814,280.261556007,0.0,43.513341876,52.539744,13.4491622807,0.0,4.83426,8.61490228071
 06/26  24:00:00,425.394405167,3.04778025321,300.097534755,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,407.683921702,2.21175185959,284.162136741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,235.117827943,0.926137884318,114.564985306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,354.526606499,1.83967258767,231.869301552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,218.745818329,0.717975253837,95.7684452272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.79478673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,772.508337311,75.8233124668,571.445059874,0.0,43.513341876,53.238744,13.4430970403,0.0,4.83426,8.60883704032
 06/27  07:00:00,945.738572571,75.7369326747,580.133322923,0.0,220.879908,53.238744,13.5055429053,0.0,4.83426,8.67128290528
 06/27  08:00:00,1070.24657303,86.1489837871,601.223122157,0.0,220.879908,145.652643033,44.9183980568,0.0,36.25695,8.66144805682
 06/27  09:00:00,1098.91159534,88.6359123745,627.069717475,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/27  10:00:00,1124.45008116,90.2720071898,644.926184323,0.0,220.879908,151.653867033,57.0048485936,0.0,48.3426,8.66224859356
 06/27  11:00:00,1130.96485289,92.0112450447,648.881672033,0.0,220.879908,151.653867033,57.0044828918,0.0,48.3426,8.66188289184
 06/27  12:00:00,1146.35124082,93.6487219889,663.426518363,0.0,220.879908,151.653867033,57.004711284,0.0,48.3426,8.662111284
 06/27  13:00:00,1152.19113887,95.5594566503,673.325416621,0.0,220.879908,145.652643033,32.835826571,0.00443596064212,24.1713,8.66009061038
 06/27  14:00:00,1148.74556622,97.6015751584,667.844185117,0.0,220.879908,145.652643033,32.8328959387,0.0,24.1713,8.66159593871
 06/27  15:00:00,1149.72519641,99.5162716918,674.726327457,0.0,220.879908,137.835547516,13.4960812397,0.0,4.83426,8.66182123973
 06/27  16:00:00,1169.13902766,94.8423306272,703.63026108,0.0,220.879908,133.019064,13.5428022516,0.0,4.83426,8.70854225161
 06/27  17:00:00,1081.24332758,87.4489202005,702.989567863,0.0,220.879908,53.238744,22.228393782,0.0,4.83426,17.394133782
 06/27  18:00:00,1069.97504469,84.0570106421,695.103975718,0.0,220.879908,53.238744,13.5554587099,0.0,4.83426,8.72119870989
 06/27  19:00:00,1069.32649171,81.8939044277,696.719115748,0.0,220.879908,53.238744,13.4728946875,0.0,4.83426,8.63863468749
 06/27  20:00:00,1077.3057566,80.3197769232,697.612581142,0.0,220.879908,53.238744,13.468200283,0.0,4.83426,8.633940283
 06/27  21:00:00,361.917638529,1.23752815207,240.858558071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  22:00:00,501.898502874,2.77172301581,377.3034324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,236.808285419,0.989007167864,115.380151262,0.0,43.513341876,52.539744,13.4490830992,0.0,4.83426,8.61482309916
 06/27  24:00:00,252.065131452,1.1510442249,131.13991788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,118.383623294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.409509942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.381391395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.908800123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,118.868139375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,722.963687834,75.1419105544,523.282037252,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/28  07:00:00,910.839946003,74.6137978486,546.291588201,0.0,220.879908,53.238744,13.5054703859,0.0,4.83426,8.67121038589
 06/28  08:00:00,1059.19548751,83.7909925409,592.31206522,0.0,220.879908,145.652643033,44.9190939375,0.0,36.25695,8.66214393747
 06/28  09:00:00,1097.19848939,86.6849389833,627.297027082,0.0,220.879908,145.652643033,44.9181584492,0.0,36.25695,8.66120844919
 06/28  10:00:00,1122.15664082,88.9933835083,643.910566223,0.0,220.879908,151.653867033,57.0040007219,0.0,48.3426,8.66140072192
 06/28  11:00:00,1152.45193424,91.1332402095,671.198021623,0.0,220.879908,151.653867033,57.0041956717,0.0,48.3426,8.66159567172
 06/28  12:00:00,1170.99807271,93.8399680459,687.828371853,0.0,220.879908,151.653867033,57.0043904425,0.0,48.3426,8.66179044251
 06/28  13:00:00,1180.38333253,96.6613090812,700.358029509,0.0,220.879908,145.652643033,32.833286587,0.0,24.1713,8.66198658699
 06/28  14:00:00,1203.39722499,100.127987848,719.864601843,0.0,220.879908,145.652643033,32.8325196709,0.0,24.1713,8.66121967094
 06/28  15:00:00,1202.87198807,103.025458373,724.246885635,0.0,220.879908,137.835547516,13.495670663,0.0,4.83426,8.66141066302
 06/28  16:00:00,1184.91622978,98.7184457138,715.705555511,0.0,220.879908,133.019064,13.5411653491,0.0,4.83426,8.7069053491
 06/28  17:00:00,1092.96689178,91.7501931001,711.449098131,0.0,220.879908,53.238744,22.2283086761,0.0,4.83426,17.3940486761
 06/28  18:00:00,1087.62816771,89.339009298,708.405388538,0.0,220.879908,53.238744,13.5555600259,0.0,4.83426,8.72130002585
 06/28  19:00:00,1085.78419158,85.3077344678,710.19621668,0.0,220.879908,53.238744,13.4727124206,0.0,4.83426,8.63845242055
 06/28  20:00:00,1072.90695317,82.0577013253,691.727618295,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/28  21:00:00,501.582947676,2.84287430284,376.783860777,0.0,43.513341876,52.539744,13.4682858949,0.0,4.83426,8.63402589487
 06/28  22:00:00,340.25992092,1.97359836762,217.671555658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,345.236398852,1.41316139158,222.334141454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  24:00:00,302.366695888,1.15169776737,181.214295048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.391232731,0.0,0.0,0.0,43.513341876,52.539744,13.4430605798,0.0,4.83426,8.60880057977
 06/29  02:00:00,118.384586493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.367575104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.897233583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,118.848462203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,715.359340464,75.0338276079,515.92071343,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/29  07:00:00,911.039095366,74.5717699126,546.570873178,0.0,220.879908,53.238744,13.5048545439,0.0,4.83426,8.67059454388
 06/29  08:00:00,1067.47905811,84.0291665671,600.324946232,0.0,220.879908,145.652643033,44.9187438504,0.0,36.25695,8.6617938504
 06/29  09:00:00,1090.9170308,86.5375000631,621.165391236,0.0,220.879908,145.652643033,44.9184336063,0.0,36.25695,8.66148360631
 06/29  10:00:00,1123.07281421,88.8861545581,644.930019712,0.0,220.879908,151.653867033,57.0042500557,0.0,48.3426,8.66165005572
 06/29  11:00:00,1155.02035915,91.3001477738,673.596763775,0.0,220.879908,151.653867033,57.0034629043,0.0,48.3426,8.66086290429
 06/29  12:00:00,1180.66496045,93.8730863721,697.441645189,0.0,220.879908,151.653867033,57.003619865,0.0,48.3426,8.66101986498
 06/29  13:00:00,1180.74953436,96.1008038593,701.280049187,0.0,220.879908,145.652643033,32.8324835428,0.0,24.1713,8.66118354283
 06/29  14:00:00,1196.16999016,99.2432580574,713.531119611,0.0,220.879908,145.652643033,24.1913,0.0,24.1713,0.02
 06/29  15:00:00,1213.77169743,102.788460154,735.366670404,0.0,220.879908,137.835547516,13.4960156511,0.0,4.83426,8.66175565111
 06/29  16:00:00,1221.94787788,100.000087581,751.133377717,0.0,220.879908,133.019064,22.2285613074,0.0,4.83426,17.3943013074
 06/29  17:00:00,1138.41809546,94.3752862868,753.258306039,0.0,220.879908,53.238744,13.5407627623,0.0,4.83426,8.70650276225
 06/29  18:00:00,1135.09268091,91.1532079244,753.672996146,0.0,220.879908,53.238744,22.2552211925,0.0,4.83426,17.4209611925
 06/29  19:00:00,1126.83919013,87.5545200461,748.970427812,0.0,220.879908,53.238744,13.4726450513,0.0,4.83426,8.63838505127
 06/29  20:00:00,1105.65529299,83.6861511091,723.377136113,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/29  21:00:00,645.777120754,3.73806169861,519.187262602,0.0,43.513341876,52.539744,13.4674186447,0.0,4.83426,8.63315864473
 06/29  22:00:00,485.374285953,3.49406054058,359.529830692,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,344.880513237,2.05001271898,221.192509569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,305.438145356,1.69140119464,183.40281795,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,248.001725745,1.15164683115,127.096749474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.390961256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.373774088,0.0,0.0,0.0,43.513341876,52.539744,13.4430025297,0.0,4.83426,8.60874252966
 06/30  04:00:00,121.073952167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.627912187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,708.322042219,75.0999881275,507.823784097,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/30  07:00:00,908.004636233,74.6296646803,543.11003713,0.0,220.879908,53.238744,13.5038799178,0.0,4.83426,8.66961991781
 06/30  08:00:00,1070.84790789,84.2079319899,604.455906364,0.0,220.879908,145.652643033,44.9180940658,0.0,36.25695,8.66114406579
 06/30  09:00:00,1126.57865815,87.4414983892,656.108149605,0.0,220.879908,145.652643033,44.9182229126,0.0,36.25695,8.66127291261
 06/30  10:00:00,1170.23769431,89.946750874,690.967954102,0.0,220.879908,151.653867033,57.0040069299,0.0,48.3426,8.66140692994
 06/30  11:00:00,1190.7042866,92.7467653877,708.011565527,0.0,220.879908,151.653867033,57.0031937091,0.0,48.3426,8.66059370913
 06/30  12:00:00,1212.61713767,95.8025438354,727.722985338,0.0,220.879908,151.653867033,48.3626,0.0,48.3426,0.02
 06/30  13:00:00,1220.88070801,98.8358246896,738.733589775,0.0,220.879908,145.652643033,32.8326032879,0.0,24.1713,8.66130328789
 06/30  14:00:00,1229.95029752,101.779176133,745.236369309,0.0,220.879908,145.652643033,32.832155251,0.0,24.1713,8.66085525104
 06/30  15:00:00,1235.00188445,104.09361795,755.991855245,0.0,220.879908,137.835547516,13.4952525968,0.0,4.83426,8.66099259677
 06/30  16:00:00,1266.74206575,101.956728418,795.150544408,0.0,220.879908,133.019064,22.2254513995,0.0,4.83426,17.3911913995
 06/30  17:00:00,1187.85887603,96.4625850612,802.504455875,0.0,220.879908,53.238744,13.5398604406,0.0,4.83426,8.70560044063
 06/30  18:00:00,1181.1418157,95.9517326696,796.694827852,0.0,220.879908,53.238744,22.2535577884,0.0,4.83426,17.4192977884
 06/30  19:00:00,1158.07995929,92.9156374891,776.492120395,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/30  20:00:00,1121.02965881,86.7362052982,736.746187383,0.0,220.879908,53.238744,13.468115784,0.0,4.83426,8.63385578398
 06/30  21:00:00,598.813260842,3.71522456587,472.875997905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  22:00:00,494.468445442,3.4796694244,368.810704537,0.0,43.513341876,52.539744,13.4524931281,0.0,4.83426,8.6182331281
 06/30  23:00:00,495.89790838,3.48321665353,369.259389902,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,486.267072134,3.12295796621,361.118818596,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,241.697978846,1.07198350126,134.105940846,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,201.647479858,0.765263310317,94.8001654221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,105.122746655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.658512295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,105.590825391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,99.6014825753,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.4809214047,0.0,0.0,0.0,43.513341876,39.243024,13.4400714279,0.0,4.83426,8.60581142792
 07/01  08:00:00,87.498205883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,181.575647862,0.941438671373,91.4556339457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,347.452808124,2.81262170561,252.593860363,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,416.68070372,8.01328492799,315.382721729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,539.540845177,10.530266296,436.229018541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,529.246391857,9.15097111009,428.183203234,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,662.062708157,12.7703021521,555.579004036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,646.917966655,10.9310434764,543.156192716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,758.158664659,33.1991573685,630.948191286,0.0,43.513341876,39.243024,13.4400673614,0.0,4.83426,8.60580736138
 07/01  17:00:00,703.420012901,35.8378398759,574.954029487,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,756.049484215,40.4107141219,621.811756762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,672.96841798,34.5989618209,545.210781362,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,694.624090156,20.9993015168,570.477812466,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,579.815436417,7.57381496908,461.862615659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,588.322295212,4.76768278659,472.938500705,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,513.580908159,3.92114565057,399.168693559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,405.49912637,2.7606289332,294.283884799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,251.725291704,1.235511251,143.856129031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,255.541406326,1.28670162393,147.598914346,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,105.073161683,0.0,0.0,0.0,43.513341876,39.243024,13.4400729915,0.0,4.83426,8.60581299147
 07/02  04:00:00,105.624185923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.562492725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,99.5756717477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.4707929022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,242.449640422,1.1494226858,152.203049641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,434.709208706,2.84679474181,339.885027044,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,391.169371478,4.225280782,295.261293682,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,559.29488372,11.3183881329,455.136581915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,437.839127762,8.53823007039,338.016380344,0.0,43.513341876,39.243024,13.4429688878,0.0,4.83426,8.60870888781
 07/02  13:00:00,543.601404772,11.5587081918,439.511043748,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,607.660034166,10.8134471238,503.757504718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,669.755420442,13.1985187527,563.118107159,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,667.991855686,18.3851082407,556.41610102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,734.604821258,34.4241693399,606.822429833,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,701.334922441,37.200383743,571.100338467,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,691.886748133,22.610957755,575.43913784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,625.605549116,14.7616175844,508.560874434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,633.675008115,14.4310398303,508.254254279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,536.94597505,4.12977057549,423.102832373,0.0,43.513341876,39.243024,13.4400627668,0.0,4.83426,8.60580276676
 07/02  23:00:00,457.448260783,3.23367324894,344.645300136,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,450.190974953,2.94066877476,338.742322673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,194.49860453,0.765263310317,87.7318307931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,314.854708765,1.834556452,205.764120817,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,105.028639576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.541846505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,105.470044758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,690.946959812,73.3985330113,506.211314821,0.0,43.513341876,39.942024,13.4506922113,0.00772376479299,4.83426,8.60870844655
 07/03  07:00:00,684.98502767,73.3985330113,513.515064928,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/03  08:00:00,875.263450072,73.9934313865,578.837104107,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  09:00:00,922.015686862,75.0408370119,624.081202024,0.0,122.71106,84.617158233,32.796199593,0.0,24.1713,8.62489959302
 07/03  10:00:00,964.056258584,75.6702400201,661.139661632,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,994.964464638,76.3553082596,690.532521203,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  12:00:00,1026.34524416,77.3019181301,721.775640818,0.0,122.71106,88.818015033,44.8816286794,0.0,36.25695,8.6246786794
 07/03  13:00:00,1043.12834339,78.606817387,741.354666479,0.0,122.71106,84.617158233,24.2076795759,0.0163795759009,24.1713,0.02
 07/03  14:00:00,1056.3066055,80.2436269199,752.835228311,0.0,122.71106,84.617158233,32.79616548,0.0,24.1713,8.62486548001
 07/03  15:00:00,1057.18149772,82.4442728364,758.081319062,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,1054.872545,84.2156371161,758.902427529,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/03  17:00:00,1031.62101196,83.4678523927,769.741209669,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,977.593858413,73.3985330113,726.123901241,0.0,122.71106,39.942024,13.4633762526,0.0,4.83426,8.62911625256
 07/03  19:00:00,976.454293547,73.401865252,724.350084867,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  20:00:00,869.638542888,73.3985330113,688.309588554,0.0,43.513341876,39.942024,13.4673675044,0.0,4.83426,8.63310750439
 07/03  21:00:00,451.719257438,3.50521072039,338.645181433,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  22:00:00,449.136552456,3.57575419057,336.323418437,0.0,43.513341876,39.243024,13.4531559835,0.0,4.83426,8.61889598351
 07/03  23:00:00,328.820884063,2.1365043285,218.231795951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,302.782746009,2.14798344832,193.025771158,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,239.260840655,1.14951894382,131.603191416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,105.086979221,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.074448484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.642683481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.599352418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,99.6121062641,0.0,0.0,0.0,43.513341876,39.243024,13.4399619196,0.0,4.83426,8.60570191962
 07/04  07:00:00,87.4900584568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.5103350594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,406.329646675,2.69180602162,311.765086644,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,331.95035521,1.93131138255,239.598947262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,531.703423728,6.28557590157,432.852074324,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,592.049515732,9.0823632029,490.467989665,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,606.374428922,8.71081119863,505.048678415,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,572.221899291,11.0218436643,469.085372387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,622.911046101,10.6947127206,519.130113174,0.0,43.513341876,39.243024,13.4385855354,0.0,4.83426,8.60432553537
 07/04  16:00:00,601.197849529,12.1046707519,496.384489426,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,671.611908822,17.1922389165,561.386846677,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,645.331222656,19.0996608425,533.382292323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,666.647441345,20.7524200782,552.262707231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,592.018503084,14.7382046697,475.28504536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,589.877472958,4.76669811494,474.398381135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,393.134744882,2.76163185737,282.146203741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,415.166930934,2.99459916859,302.794277872,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,409.136739755,2.83934351732,297.822876555,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,219.73263006,0.956579137897,112.544680588,0.0,43.513341876,39.243024,13.4428986661,0.0,4.83426,8.60863866613
 07/05  02:00:00,105.09176797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,254.117802457,1.1490939332,146.386654301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.643450374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.608407368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,692.277683489,73.3985330113,507.165183036,0.0,43.513341876,39.942024,4.86113571614,0.00687571613501,4.83426,0.02
 07/05  07:00:00,767.092882623,73.4486030264,594.362579772,0.0,43.513341876,39.942024,4.86403639071,0.00977639070798,4.83426,0.02
 07/05  08:00:00,915.682703271,74.6007937538,617.493660581,0.0,122.71106,84.617158233,32.813881822,0.0,24.1713,8.64258182196
 07/05  09:00:00,945.188670883,75.2254765026,646.23300795,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,987.43427279,76.1191450598,683.329482899,0.0,122.71106,88.818015033,44.8815039716,0.0,36.25695,8.62455397157
 07/05  11:00:00,1016.39822721,76.9089286731,710.63164465,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,1031.85269203,78.0962677831,725.672529049,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  13:00:00,1040.40643293,79.31932774,737.171436984,0.0,122.71106,84.617158233,32.8122397995,0.016239838645,24.1713,8.62469996084
 07/05  14:00:00,1048.1902519,80.9191209108,743.332553095,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  15:00:00,1051.78598705,82.94675111,751.494130858,0.0,122.71106,78.0003075165,13.4587026505,0.0,4.83426,8.6244426505
 07/05  16:00:00,1052.67949178,84.5392208237,755.621685566,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,1019.7057933,83.0278765771,757.890734201,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,986.618736122,73.3985330113,734.746013596,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  19:00:00,987.210642831,73.3985330113,734.550047423,0.0,122.71106,39.942024,13.4717107035,0.0,4.83426,8.63745070351
 07/05  20:00:00,863.254989549,73.3985330113,681.104789447,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  21:00:00,422.716892145,3.02429216016,310.481151392,0.0,43.513341876,39.243024,13.4659130663,0.0,4.83426,8.63165306634
 07/05  22:00:00,464.879527683,3.39127857797,352.235537128,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,385.791449562,2.4573104533,274.361914389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,419.007892494,2.65715003681,307.945428722,0.0,43.513341876,39.243024,13.4429228359,0.0,4.83426,8.60866283592
 07/06  01:00:00,105.166351265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,252.41647535,1.14995450994,144.665846256,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,105.133547418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.7061669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,105.651401139,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,697.610084349,73.3985330113,512.623698172,0.0,43.513341876,39.942024,4.86013469512,0.00587469512025,4.83426,0.02
 07/06  07:00:00,779.110524627,73.4812982427,606.640984035,0.0,43.513341876,39.942024,13.4594484604,0.00953945630084,4.83426,8.61564900414
 07/06  08:00:00,928.766916299,75.3229357687,630.101287397,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  09:00:00,950.154453412,76.1850962644,650.451441379,0.0,122.71106,84.617158233,32.7958069485,0.0,24.1713,8.62450694848
 07/06  10:00:00,976.035370642,76.8278213114,671.497240854,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,994.152558306,77.549802742,688.01145464,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  12:00:00,1014.09423125,78.791837508,707.415594134,0.0,122.71106,88.818015033,44.8815810998,0.0,36.25695,8.62463109984
 07/06  13:00:00,1033.9574621,80.1357897946,729.972202329,0.0,122.71106,84.617158233,24.2070596109,0.0157596108687,24.1713,0.02
 07/06  14:00:00,1053.63926292,81.6880139583,748.002937731,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  15:00:00,1061.22455034,83.7703229209,760.091538695,0.0,122.71106,78.0003075165,13.4588338693,0.0,4.83426,8.62457386934
 07/06  16:00:00,1062.67553947,85.3997196763,764.748923835,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,1039.14761863,84.7196136728,775.415803942,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,1001.4475998,73.3985330113,749.469741802,0.0,122.71106,39.942024,13.4631441422,0.0,4.83426,8.6288841422
 07/06  19:00:00,1007.68622891,73.3985330113,754.866635676,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  20:00:00,898.001189763,73.3985330113,715.55742534,0.0,43.513341876,39.942024,13.4674986367,0.0,4.83426,8.63323863667
 07/06  21:00:00,469.105868593,5.35388066312,353.701217185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  22:00:00,509.262317899,7.44472792339,391.590831216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,306.394269643,2.15536832313,195.570470342,0.0,43.513341876,39.243024,13.4486841636,0.0,4.83426,8.6144241636
 07/06  24:00:00,303.822053959,2.14798344832,193.944298801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,244.165011889,1.15090752171,136.457004631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,105.121811082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,105.099997679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.88393773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,107.468696754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,695.090562699,73.3985330113,509.272391526,0.0,43.513341876,39.942024,13.4472287045,0.00440665323441,4.83426,8.60856205126
 07/07  07:00:00,750.063319342,73.4294013936,577.749000913,0.0,43.513341876,39.942024,4.8599700057,0.00571000569948,4.83426,0.02
 07/07  08:00:00,911.49915854,74.9584777279,613.230469506,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  09:00:00,940.987226544,75.7724170607,641.568599045,0.0,122.71106,84.617158233,32.7956511596,0.0,24.1713,8.62435115965
 07/07  10:00:00,973.936727694,76.4329504139,669.541151424,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,1013.62955379,77.1990375736,707.574311017,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  12:00:00,1040.00808764,78.3118987278,733.601607179,0.0,122.71106,88.818015033,44.881403057,0.0,36.25695,8.62445305704
 07/07  13:00:00,1055.37584684,79.6972457067,751.733743318,0.0,122.71106,84.617158233,24.2073357558,0.0160357558041,24.1713,0.02
 07/07  14:00:00,1072.03423317,81.6657737713,766.383346827,0.0,122.71106,84.617158233,32.79585805,0.0,24.1713,8.62455805
 07/07  15:00:00,1079.29709431,84.102561126,777.816592055,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/07  16:00:00,1085.81934862,86.2506556929,787.011361444,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,1057.88486369,85.6501516441,793.076786827,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  18:00:00,1031.42063474,73.4240162868,779.310983974,0.0,122.71106,39.942024,13.4629792199,0.0,4.83426,8.62871921988
 07/07  19:00:00,1035.38795525,73.4613683255,782.995130265,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  20:00:00,916.999437747,73.3985330113,735.097146206,0.0,43.513341876,39.942024,13.4673811335,0.0,4.83426,8.63312113351
 07/07  21:00:00,589.408430307,17.0750054316,461.511397088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  22:00:00,463.217891711,3.70774069193,349.959841141,0.0,43.513341876,39.243024,13.4528175364,0.0,4.83426,8.61855753644
 07/07  23:00:00,410.306939588,3.22355317882,297.194150368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,402.404077425,3.23468349302,289.998375548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,203.952557888,0.767875393042,97.032647858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,151.995050101,0.382631655159,46.0097122218,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.11925286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.671459485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.620546636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,99.6404325878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,141.915197917,0.386827955386,53.458270359,0.0,43.513341876,39.243024,13.4399390696,0.0,4.83426,8.60567906964
 07/08  08:00:00,496.992242612,3.07676638817,401.408822688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,455.427197407,3.18412888163,360.052145641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,402.479279412,9.92099629106,300.651808259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,488.792059515,9.89674880156,386.252255615,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,623.071608571,12.5603083698,517.555821502,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,603.115504148,10.6612201529,499.920462076,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,679.579111789,13.0580937259,573.1789114,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,674.653396069,21.372771295,560.116147297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,752.000787797,40.0885963846,618.413196389,0.0,43.513341876,39.243024,13.4399990726,0.0,4.83426,8.60573907265
 07/08  17:00:00,709.915916419,39.0116892107,577.847285289,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,751.594964069,38.6783409586,619.568667226,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,699.202430391,38.6898289435,566.89516108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,695.436901275,23.8795909449,568.847422099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,636.538326838,17.9712630495,507.664490343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,613.078775616,4.65387002499,498.086180096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,533.586729093,3.65451589765,419.875317569,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,466.286454392,3.11173409683,354.447217234,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,466.411070068,3.03818969016,354.652507647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,149.164583476,0.382631655159,43.2388448718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,381.228874357,2.32805300145,270.890059003,0.0,43.513341876,39.243024,13.4399961543,0.0,4.83426,8.60573615427
 07/09  04:00:00,105.643343024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,249.711914268,1.14897721885,141.466753546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,99.6254602326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,139.479955015,0.385765781414,51.0543168068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,464.364357648,2.50120981169,370.460215767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,498.069017738,2.95420284615,403.442701116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,545.091679211,7.19264834169,446.051611784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,626.165688545,9.89070882856,522.924094652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,654.834675872,12.6551037893,549.253474375,0.0,43.513341876,39.243024,13.4428473396,0.0,4.83426,8.60858733961
 07/09  13:00:00,696.762558232,11.132179727,592.624056808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,713.335136742,13.2083690107,606.713680214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,756.719064901,19.0991505172,644.335937376,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,786.48001072,37.4592056244,655.562130616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,796.893867436,36.2106919957,667.572106331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,779.29533996,41.3258496112,644.773849943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,744.573178882,31.91645251,619.125775379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,678.249290638,19.7380136157,556.102307352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,652.567016302,8.88914908151,532.882398013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,574.280050582,4.16436444328,460.337439069,0.0,43.513341876,39.243024,13.4399931936,0.0,4.83426,8.60573319363
 07/09  23:00:00,481.814357866,3.44161032971,368.508452448,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,402.188366373,2.83898705361,290.508879668,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,272.654737258,1.1510903858,164.81225809,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,105.045121143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,105.026387943,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.558882591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,105.49829298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,692.380385408,73.3985330113,508.032137499,0.0,43.513341876,39.942024,4.85850803295,0.00424803295364,4.83426,0.02
 07/10  07:00:00,681.594413438,73.4101172083,509.236679938,0.0,43.513341876,39.942024,13.4499101847,0.0,4.83426,8.61565018469
 07/10  08:00:00,860.121328216,74.2946025624,563.672713379,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  09:00:00,906.685249204,75.3371878861,608.56548347,0.0,122.71106,84.617158233,32.7942124901,0.0,24.1713,8.62291249015
 07/10  10:00:00,954.950867697,76.1239509756,651.547697968,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,990.567338676,76.8513220014,685.419913765,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  12:00:00,1015.87435933,78.0944840986,710.202162453,0.0,122.71106,88.818015033,44.8810595523,0.0,36.25695,8.62410955225
 07/10  13:00:00,1022.02678294,80.0108956753,718.656404963,0.0,122.71106,84.617158233,24.207568984,0.0162689839736,24.1713,0.02
 07/10  14:00:00,1028.48431728,81.3541633735,724.033091241,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,1034.12349917,83.1315717711,734.713536592,0.0,122.71106,78.0003075165,13.4587150031,0.0,4.83426,8.62445500309
 07/10  16:00:00,1047.46686588,84.8297589112,751.262574535,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,1025.48397587,83.7898394021,763.633707472,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,980.469783599,73.3985330113,729.178196873,0.0,122.71106,39.942024,13.4628082938,0.0,4.83426,8.62854829379
 07/10  19:00:00,981.126660168,73.3985330113,729.155792097,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  20:00:00,874.820651916,73.3985330113,693.539016858,0.0,43.513341876,39.942024,13.4669940391,0.0,4.83426,8.63273403909
 07/10  21:00:00,347.95709625,2.50674073554,236.955533034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  22:00:00,407.290643289,3.08722823785,295.41562556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,414.771341056,3.23031872663,301.752403366,0.0,43.513341876,39.243024,13.4485162181,0.0,4.83426,8.61425621806
 07/10  24:00:00,433.970906753,3.18172283478,321.859545843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,152.441070352,0.384574161905,46.4108469311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,193.458250544,0.765263310317,86.6696407355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,105.103155802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.828751377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.339005158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,699.611217209,73.3985330113,514.532726713,0.0,43.513341876,39.942024,13.4410608182,0.0,4.83426,8.60680081818
 07/11  07:00:00,687.359168105,73.4166167431,514.840193126,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  08:00:00,886.767903286,74.2933768753,590.332107869,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  09:00:00,945.692342831,75.1282087508,647.612060742,0.0,122.71106,84.617158233,32.7955788536,0.0,24.1713,8.62427885364
 07/11  10:00:00,993.365398808,75.8830715135,690.180463288,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  11:00:00,1032.49304576,76.800829203,727.662858652,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  12:00:00,1058.26989838,78.0387060922,753.211091601,0.0,122.71106,88.818015033,44.8812663272,0.0,36.25695,8.62431632721
 07/11  13:00:00,1068.97344135,79.6380516157,766.554695435,0.0,122.71106,84.617158233,24.2077967607,0.0164967607434,24.1713,0.02
 07/11  14:00:00,1083.00191875,82.0133105774,778.014518632,0.0,122.71106,84.617158233,32.7956570116,0.0,24.1713,8.62435701162
 07/11  15:00:00,1090.16972324,84.5337277801,789.061779456,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/11  16:00:00,1095.49356369,86.2174634401,797.484168662,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,1064.86021451,85.5934023054,800.811232237,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,1020.35240759,73.4058297292,768.80248281,0.0,122.71106,39.942024,13.4627072125,0.0,4.83426,8.62844721253
 07/11  19:00:00,1014.34341564,73.4066886659,762.423679495,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  20:00:00,906.372582454,73.3985330113,724.582299952,0.0,43.513341876,39.942024,13.4670112527,0.0,4.83426,8.63275125269
 07/11  21:00:00,542.925483937,9.27285225976,423.286116595,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,512.086186912,4.04325400286,398.031049712,0.0,43.513341876,39.243024,13.4528461848,0.0,4.83426,8.61858618482
 07/11  23:00:00,478.718456633,3.22496028597,365.553262181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,344.458596926,1.8516492291,235.120484028,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,337.704208414,1.9128931406,228.333207273,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,105.153848106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,105.119404027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.625351335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.54233537,0.0,0.0,0.0,43.513341876,39.243024,13.4413004538,0.0,4.83426,8.60704045384
 07/12  06:00:00,691.98132643,73.3985330113,507.052892186,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/12  07:00:00,687.198489148,73.4000104644,515.460028713,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/12  08:00:00,885.27644073,73.8262165888,589.079571059,0.0,122.71106,84.617158233,32.8124007026,0.0,24.1713,8.64110070261
 07/12  09:00:00,922.725328979,74.481626941,625.495832361,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,967.093734372,75.5029840279,664.31564598,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,1013.40200981,76.3031866529,708.483267078,0.0,122.71106,88.818015033,44.8809760109,0.0,36.25695,8.62402601089
 07/12  12:00:00,1042.7971662,77.3521284535,737.365390413,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  13:00:00,1056.12259429,78.8980626932,753.28348907,0.0,122.71106,84.617158233,24.207120408,0.01582040795,24.1713,0.02
