Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  14:00:00,1071.74548991,80.9240024044,766.913334062,0.0,122.71106,84.617158233,32.795352798,0.0,24.1713,8.62405279796
 07/12  15:00:00,1078.01401596,83.7439132711,777.109229207,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,1085.46861986,86.0302050065,787.216559647,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,1060.10710788,85.0590883244,796.263131944,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,1023.99813047,73.3985330113,771.996646935,0.0,122.71106,39.942024,13.462775026,0.0,4.83426,8.62851502604
 07/12  19:00:00,1016.80494736,73.3985330113,763.918048453,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  20:00:00,905.663545839,73.3985330113,723.133774628,0.0,43.513341876,39.942024,13.4669327749,0.0,4.83426,8.63267277487
 07/12  21:00:00,471.238652665,8.46714343389,352.90601029,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  22:00:00,509.334976136,4.16058789485,394.85454204,0.0,43.513341876,39.243024,13.4528046798,0.0,4.83426,8.61854467977
 07/12  23:00:00,397.72597925,2.99731870448,284.985602361,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,257.391787355,1.45888914834,148.949600738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,411.221424222,2.72016928122,299.919823845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,248.766344843,1.1495362713,141.015294082,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,105.128002583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.671325055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.594112657,0.0,0.0,0.0,43.513341876,39.243024,13.4427154336,0.0,4.83426,8.60845543359
 07/13  06:00:00,688.071260544,73.3985330113,503.184820742,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  07:00:00,739.859502524,73.4038070576,567.579248078,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,909.764181727,74.3055259656,612.433900865,0.0,122.71106,84.617158233,32.8127841726,0.0,24.1713,8.64148417257
 07/13  09:00:00,936.394037909,75.2879092531,638.081071404,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  10:00:00,966.29054054,75.7637924057,663.340016364,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,1008.19028738,76.6481799881,703.196947917,0.0,122.71106,88.818015033,44.8810012096,0.0,36.25695,8.62405120957
 07/13  12:00:00,1022.46849547,77.6615758351,717.202899515,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1039.31247905,78.9115579605,736.86920369,0.0,122.71106,84.617158233,24.206723379,0.0154233789564,24.1713,0.02
 07/13  14:00:00,1058.57480582,80.3844846597,754.617583622,0.0,122.71106,84.617158233,32.7953660809,0.0,24.1713,8.6240660809
 07/13  15:00:00,1056.25564945,81.537720636,757.888907752,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,1065.36326271,83.5002622477,769.771978991,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,1032.50601189,82.574885069,771.168996779,0.0,122.71106,39.942024,13.4497799008,0.0,4.83426,8.61551990077
 07/13  18:00:00,982.134379693,73.3985330113,730.058269236,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  19:00:00,985.788013614,73.3985330113,732.795377343,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  20:00:00,871.773389174,73.3985330113,689.303341614,0.0,43.513341876,39.942024,13.4667911363,0.0,4.83426,8.63253113627
 07/13  21:00:00,345.492675184,2.50615772935,234.333301381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  22:00:00,414.079886281,3.17863465903,301.805544873,0.0,43.513341876,39.243024,13.452645341,0.0,4.83426,8.618385341
 07/13  23:00:00,407.402869104,3.23310990751,294.096095199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,361.794519658,2.58372773388,250.669517284,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,160.640513451,0.452034984388,54.4567942918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,254.160130426,1.14984869802,146.382216172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.153861435,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,108.017509834,0.0,0.0,0.0,43.513341876,39.243024,13.4426865294,0.0,4.83426,8.60842652936
 07/14  05:00:00,107.57160713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,695.756752742,73.3985330113,506.676981014,0.0,43.513341876,39.942024,4.86124229611,0.00698229611319,4.83426,0.02
 07/14  07:00:00,787.892956244,73.5158129156,614.914190133,0.0,43.513341876,39.942024,4.8675936216,0.0133336215995,4.83426,0.02
 07/14  08:00:00,935.260617807,74.8873163121,636.848221823,0.0,122.71106,84.617158233,32.8124575026,0.0,24.1713,8.64115750263
 07/14  09:00:00,942.255720338,75.2991331434,643.64692584,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,951.119179509,75.5999016231,648.275336448,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,927.782549433,75.7378976211,624.44001713,0.0,122.71106,88.818015033,44.8809652303,0.0,36.25695,8.62401523028
 07/14  12:00:00,868.823518082,75.7361089223,566.16496347,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,873.730570417,75.9553205476,574.787053811,0.0,122.71106,84.617158233,24.2067344294,0.0154344294495,24.1713,0.02
 07/14  14:00:00,913.064343722,76.5382869864,614.620336465,0.0,122.71106,84.617158233,32.7953193648,0.0,24.1713,8.62401936484
 07/14  15:00:00,946.891157827,77.7071380413,653.400309267,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,977.267266069,78.8911441808,687.094636535,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,975.148556797,78.0012827341,718.902060233,0.0,122.71106,39.942024,13.4498786852,0.0,4.83426,8.61561868515
 07/14  18:00:00,907.695866492,73.3985330113,655.975542543,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  19:00:00,918.387889765,73.3985330113,666.462616539,0.0,122.71106,39.942024,13.4707933595,0.0,4.83426,8.63653335947
 07/14  20:00:00,816.87708095,73.3985330113,635.396829303,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  21:00:00,298.297641718,1.70930011242,189.227071027,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  22:00:00,208.393027855,1.07399172416,100.79187351,0.0,43.513341876,39.243024,13.4526723946,0.0,4.83426,8.61841239457
 07/14  23:00:00,438.261404413,2.960763939,325.468089328,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,105.19287669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,105.06866124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.997934887,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.986824001,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.519451418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.503395404,0.0,0.0,0.0,43.513341876,39.243024,13.4383814803,0.0,4.83426,8.60412148027
 07/15  06:00:00,102.522788167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.4388912156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.4782601486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,141.296430003,0.384550153052,52.8298194664,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,198.798888114,0.765263310317,109.366106629,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,411.534176533,7.69539623174,309.982875911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,501.05017006,7.93419046049,400.444128266,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,578.005531721,9.4135560292,475.255907641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,495.705313421,11.5891791666,392.00080986,0.0,43.513341876,39.243024,13.4399477426,0.0,4.83426,8.60568774258
 07/15  15:00:00,648.64294901,11.9008362143,542.880065902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,545.990267196,12.614660796,440.777514773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,662.448339406,17.8551226407,551.103101138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,559.026007618,19.0418641823,447.682241788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,654.884594501,10.9822668813,549.963074772,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,432.704767403,7.61298930871,324.622043832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,556.060971132,9.43571008889,436.035294786,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,464.660401923,3.19358602306,352.669335304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,410.003239271,2.48598020246,298.691376088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,378.000449983,2.2341338543,267.981486765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,240.526938359,1.12109832221,132.961869016,0.0,43.513341876,39.243024,10.6968944014,0.0,4.83426,5.86263440144
 07/16  02:00:00,105.108119719,0.0,0.0,0.0,43.513341876,39.243024,7.59575687424,0.0,4.83426,2.76149687424
 07/16  03:00:00,255.630772739,1.14957589573,147.897023025,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.680487719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.613199604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,102.601504826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.4944700927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,352.773336135,1.85877567914,260.552127823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,471.064429926,7.24772385657,371.868596715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,520.849330186,8.76322387355,419.953292741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,550.433456763,11.1535216252,446.583423909,0.0,43.513341876,39.243024,13.4427799322,0.0,4.83426,8.60851993221
 07/16  12:00:00,589.780192698,10.2050572878,487.357102261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,619.559000147,12.7782618797,513.676079994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,609.888934046,10.7306795701,506.640902281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,699.807924088,13.6838985614,592.274907944,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,650.038088631,18.4867880495,538.970407115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,726.493283642,21.359013675,611.496796017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,686.811411522,32.9023063264,561.471539084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,713.704744885,22.4334044062,597.11817615,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,609.101465457,16.1411329797,491.204032975,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,647.253975193,9.47035574337,526.535569152,0.0,43.513341876,39.243024,13.4399300075,0.0,4.83426,8.60567000749
 07/16  22:00:00,466.732775379,3.28437297147,354.570363355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,459.007632912,3.36750198398,345.821066008,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,413.933457687,2.86884890578,302.576503896,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,414.254910821,2.61660264252,303.435410574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,238.143048545,1.14983234466,130.537405879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,105.056642886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.566916165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,105.509302601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,693.246492256,73.3985330113,506.274146512,0.0,43.513341876,39.942024,13.4427344232,0.0,4.83426,8.60847442315
 07/17  07:00:00,695.046749117,73.4188811509,523.383966021,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  08:00:00,876.152489429,74.5838285842,578.863393749,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  09:00:00,919.766504281,75.3123473215,621.352711758,0.0,122.71106,84.617158233,32.7953917377,0.0,24.1713,8.62409173772
 07/17  10:00:00,971.299767486,76.0441351513,667.853123261,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1005.09764287,76.850144311,700.217021267,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  12:00:00,1022.94711262,77.8314782211,718.274558013,0.0,122.71106,88.818015033,44.8810167164,0.0,36.25695,8.62406671641
 07/17  13:00:00,1037.83407866,79.2682553532,736.04733041,0.0,122.71106,84.617158233,24.207371809,0.016071808962,24.1713,0.02
 07/17  14:00:00,1056.75804716,81.0348539475,753.159518287,0.0,122.71106,84.617158233,32.7953451111,0.0,24.1713,8.62404511109
 07/17  15:00:00,1059.56072429,83.0092402148,760.725993717,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/17  16:00:00,1069.08863413,84.7837469496,773.476978803,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1047.35494487,84.3185771918,785.492631326,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,1007.2112839,73.3985330113,756.426745949,0.0,122.71106,39.942024,13.462530798,0.0,4.83426,8.62827079797
 07/17  19:00:00,1008.92950835,73.3985330113,757.509228212,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  20:00:00,905.871150837,73.3985330113,725.394789259,0.0,43.513341876,39.942024,13.4665369017,0.0,4.83426,8.63227690168
 07/17  21:00:00,461.092215863,3.50670840846,348.114241006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  22:00:00,524.683702644,4.2981447514,410.460582853,0.0,43.513341876,39.243024,13.4525851693,0.0,4.83426,8.61832516927
 07/17  23:00:00,404.200978953,3.08721599587,291.718935249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,253.594294789,1.45877220971,145.358228095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,430.496134869,2.79161774337,319.232802243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.137645014,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.106371705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.808698078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.305911858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,703.836849872,73.3985330113,516.576153408,0.0,43.513341876,39.942024,13.4483898497,0.00562668378646,4.83426,8.60850316593
 07/18  07:00:00,684.282064321,73.4189398801,512.712805306,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  08:00:00,859.541130733,74.0887551197,562.479483291,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/18  09:00:00,915.73242605,74.7715410158,619.041793893,0.0,122.71106,84.617158233,32.7951506401,0.0,24.1713,8.62385064013
 07/18  10:00:00,961.928294894,75.4442327751,660.187232231,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1002.94062717,76.2846744397,699.519725296,0.0,122.71106,88.818015033,44.8807690594,0.0,36.25695,8.62381905945
 07/18  12:00:00,1031.14678961,77.465079076,727.355632119,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  13:00:00,1045.44183893,78.8138691572,744.746540997,0.0,122.71106,84.617158233,24.2077898732,0.016489873177,24.1713,0.02
 07/18  14:00:00,1067.27308336,80.6672548546,765.017045479,0.0,122.71106,84.617158233,32.7950911762,0.0,24.1713,8.62379117617
 07/18  15:00:00,1070.26919008,82.8503408794,772.823276719,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1072.97802243,84.2587766215,779.441766049,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,1048.12121537,83.4578088486,788.712909587,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,1007.84362064,73.3985330113,758.676523731,0.0,122.71106,39.942024,13.4624567161,0.0,4.83426,8.62819671606
 07/18  19:00:00,1015.72491417,73.3985330113,766.451315807,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  20:00:00,896.936395098,73.3985330113,718.416025647,0.0,43.513341876,39.942024,13.4666560778,0.0,4.83426,8.63239607783
 07/18  21:00:00,394.018986879,2.99279412977,282.777222512,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  22:00:00,453.398830977,3.47706294258,341.13184073,0.0,43.513341876,39.243024,13.4526675393,0.0,4.83426,8.61840753933
 07/18  23:00:00,406.272606451,2.96688740237,294.236738755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,319.274597987,1.99915989889,210.004919528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,250.726857286,1.37364043014,142.742171098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,105.119566194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.057560193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.54003561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.468364626,0.0,0.0,0.0,43.513341876,39.243024,13.4427484897,0.0,4.83426,8.60848848968
 07/19  06:00:00,699.954360684,73.3985330113,513.851647771,0.0,43.513341876,39.942024,4.86829917904,0.0140391790367,4.83426,0.02
 07/19  07:00:00,683.588910467,73.3985330113,512.138288845,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  08:00:00,848.020673995,73.8404630956,550.947323651,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  09:00:00,911.681310607,74.4495086438,615.328859899,0.0,122.71106,84.617158233,32.7952656684,0.0,24.1713,8.62396566839
 07/19  10:00:00,963.066241931,75.1222144894,661.710483883,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  11:00:00,1005.01654092,75.9539099924,702.146052403,0.0,122.71106,88.818015033,44.8808783218,0.0,36.25695,8.6239283218
 07/19  12:00:00,1029.21417365,76.9112449829,726.513644959,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1046.09331687,78.2521280798,746.265880942,0.0,122.71106,84.617158233,24.2074428335,0.0161428334959,24.1713,0.02
 07/19  14:00:00,1068.42164088,80.2333455684,766.505450567,0.0,122.71106,84.617158233,32.7951949441,0.0,24.1713,8.62389494407
 07/19  15:00:00,1073.89716036,82.5158533818,776.303953166,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,1077.3397013,84.4053299054,782.815718641,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1051.94013793,83.6204120856,791.550759534,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,1020.68264749,73.3985330113,770.759446051,0.0,122.71106,39.942024,13.4625527613,0.0,4.83426,8.62829276125
 07/19  19:00:00,1023.11040101,73.3999427978,772.026332344,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  20:00:00,906.485746275,73.3985330113,725.492082281,0.0,43.513341876,39.942024,13.466744447,0.0,4.83426,8.632484447
 07/19  21:00:00,470.157325306,3.7100265128,356.634141502,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  22:00:00,520.543957372,4.29727620532,406.107773891,0.0,43.513341876,39.243024,13.4518061974,0.0,4.83426,8.61754619745
 07/19  23:00:00,309.304728372,2.15839521811,198.576931668,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,306.46328562,2.14798344832,196.671742351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  01:00:00,242.350637897,1.15068987526,134.67183887,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.131641967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.106829908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.647324443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.598606808,0.0,0.0,0.0,43.513341876,39.243024,13.442702434,0.0,4.83426,8.60844243399
 07/20  06:00:00,696.862506007,73.3985330113,509.230114716,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  07:00:00,733.886375576,73.4128728703,561.864280321,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  08:00:00,899.142115213,74.5399329054,601.724684467,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  09:00:00,934.52892478,75.0914038062,636.368940845,0.0,122.71106,84.617158233,32.7953511615,0.0,24.1713,8.62405116146
 07/20  10:00:00,975.453979001,75.8350579895,672.293174297,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,999.046064588,76.5590350345,694.32373458,0.0,122.71106,88.818015033,44.8809592014,0.0,36.25695,8.62400920139
 07/20  12:00:00,1026.57264709,77.4312929728,721.668283304,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  13:00:00,1042.2066398,78.9496845384,739.826514871,0.0,122.71106,84.617158233,24.2075830382,0.0162830382035,24.1713,0.02
 07/20  14:00:00,1060.06847459,80.6292439262,755.937029412,0.0,122.71106,84.617158233,32.7952714963,0.0,24.1713,8.62397149634
 07/20  15:00:00,1065.29284066,82.6087129932,765.747138619,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/20  16:00:00,1073.85790548,84.5366549811,777.374182721,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,1048.7477304,83.6956321645,786.969511972,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,1014.3314251,73.3992471317,763.577870222,0.0,122.71106,39.942024,13.4623962925,0.0,4.83426,8.62813629247
 07/20  19:00:00,1018.72752931,73.4097161441,766.991777271,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  20:00:00,909.885461978,73.3985330113,728.149901176,0.0,43.513341876,39.942024,13.4662908877,0.0,4.83426,8.63203088773
 07/20  21:00:00,562.617156079,4.10737215231,448.144087659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  22:00:00,515.582069263,3.7440085853,402.27476281,0.0,43.513341876,39.243024,13.4526155182,0.0,4.83426,8.61835551818
 07/20  23:00:00,434.472117729,2.61333071923,322.717840063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,417.040912792,2.51866526834,306.306425585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,199.959234895,0.765263310317,93.0967924131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.138819134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.098501393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.793199783,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.307262756,0.0,0.0,0.0,43.513341876,39.243024,13.4426307721,0.0,4.83426,8.60837077207
 07/21  06:00:00,696.863671964,73.3985330113,508.111680935,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  07:00:00,701.83145816,73.3985330113,530.124397091,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  08:00:00,885.511898234,74.2660791391,589.163973954,0.0,122.71106,84.617158233,28.2434904269,0.0,24.1713,4.07219042689
 07/21  09:00:00,923.003831419,75.1123497497,625.593027043,0.0,122.71106,84.617158233,28.7490235084,0.0,24.1713,4.57772350839
 07/21  10:00:00,969.410992182,75.7684840877,667.045568119,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  11:00:00,1004.74550678,76.5772940086,700.686616223,0.0,122.71106,88.818015033,44.8810143241,0.0,36.25695,8.62406432414
 07/21  12:00:00,1023.52077594,77.6347650225,719.264227941,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  13:00:00,1037.64175204,79.2333989139,735.881938989,0.0,122.71106,84.617158233,24.2072849179,0.0159849179329,24.1713,0.02
 07/21  14:00:00,1050.42960858,80.9139515761,747.052856743,0.0,122.71106,84.617158233,32.7953234193,0.0,24.1713,8.62402341934
 07/21  15:00:00,1050.39523688,82.5604819101,752.150765653,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,1065.88799273,84.1994577957,770.909674806,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,1047.45042534,83.9658366671,785.937197204,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,1014.63773946,73.3985330113,763.883523316,0.0,122.71106,39.942024,13.4624436534,0.0,4.83426,8.62818365342
 07/21  19:00:00,1017.65254099,73.3985330113,766.513823067,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  20:00:00,916.006737356,73.3985330113,734.984911813,0.0,43.513341876,39.942024,13.466333749,0.0,4.83426,8.63207374897
 07/21  21:00:00,550.694025868,9.27021302679,431.204192181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  22:00:00,457.997133818,3.58044276683,345.101479922,0.0,43.513341876,39.243024,13.4524645817,0.0,4.83426,8.6182045817
 07/21  23:00:00,406.06675207,3.08489936604,293.303031527,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,408.458266302,3.23622849628,296.126782903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,202.238230097,0.769506082217,95.3238316597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,151.036217023,0.382631655159,45.039337138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.132748846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.669676495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.580491226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,102.563137596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.4649130107,0.0,0.0,0.0,43.513341876,39.243024,13.4398608114,0.0,4.83426,8.60560081139
 07/22  08:00:00,235.60531702,1.15329003316,145.373945335,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,362.642292435,3.91626744266,268.271465613,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,444.908129849,9.3373028276,343.731748221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,559.522420687,11.905023689,454.424127978,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,612.71788758,10.9530539742,508.826361335,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,532.729753142,11.7707858321,429.118475765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,696.278746133,11.8363389291,590.798252845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,654.895299327,12.6938989834,549.582333335,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,770.513895866,37.5229508269,639.240244626,0.0,43.513341876,39.243024,13.4399020371,0.0,4.83426,8.60564203705
 07/22  17:00:00,709.776645545,37.4387651835,579.798521578,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,768.374053522,38.468370964,636.330942767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,700.638837238,34.7415132211,572.820292193,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,716.22951455,18.9376954602,594.335347741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,622.15161502,13.6063605577,498.155325145,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,648.820274883,8.40661958153,529.670234327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,441.001162256,3.04947050806,328.571663744,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,423.389837469,3.1170769382,311.614103038,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,447.970538426,3.3542344353,335.537459698,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,450.196120949,2.75894026164,338.949468753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,151.854689,0.382631655159,45.8939482375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,245.34206133,1.15091040795,137.112541589,0.0,43.513341876,39.243024,13.439908479,0.0,4.83426,8.60564847898
 07/23  05:00:00,105.567361936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,102.562012468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,248.963077004,1.15053222442,158.735885613,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,246.723898448,1.15394878456,156.591109314,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,409.508606903,8.75131072904,309.738111954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,423.023139919,11.2934843446,320.206667402,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,522.37708655,10.1268278573,419.436380828,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,580.571947813,12.8286652315,474.639063643,0.0,43.513341876,39.243024,13.4426571859,0.0,4.83426,8.60839718586
 07/23  13:00:00,484.503751055,10.2808124682,382.299806473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,671.595485764,13.6297380379,564.225322226,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,588.706268598,24.288412364,471.83353857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,742.324685116,44.3306915414,604.319517013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,604.94713979,34.4725710112,477.947708086,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,728.936594437,43.0480119654,592.384044781,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,593.421939996,35.6327871045,464.718411852,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,708.815168112,40.489754248,565.432771372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,559.819975644,15.9400399651,433.505251167,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,650.114953006,10.3290973445,528.819483099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,412.746584206,3.14977639248,300.317056244,0.0,43.513341876,39.243024,13.4398896225,0.0,4.83426,8.60562962246
 07/23  24:00:00,502.630709688,3.91426042122,389.37529447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,414.600263085,2.86917167345,303.53710694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,354.277996276,2.24721139981,244.434859822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,384.093239387,2.2839786179,273.881205203,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.660142916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,264.359645714,1.1500010467,156.013351468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,715.53219603,73.3985330113,528.728545689,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  07:00:00,732.316642326,73.5168178505,560.154295193,0.0,43.513341876,39.942024,13.4497083326,0.0,4.83426,8.61544833257
 07/24  08:00:00,886.78263429,75.0491037322,589.785017916,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  09:00:00,909.559795161,75.5862307722,611.474643177,0.0,122.71106,84.617158233,32.7951633343,0.0,24.1713,8.62386333429
 07/24  10:00:00,955.569740826,76.4149731094,652.225120679,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,990.818213103,77.3219189463,685.768620768,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  12:00:00,1025.05024151,78.8890064438,719.260876536,0.0,122.71106,88.818015033,44.8807743375,0.0,36.25695,8.62382433746
 07/24  13:00:00,1057.27296719,80.9269267627,753.933551798,0.0,122.71106,84.617158233,24.2067045544,0.0154045543848,24.1713,0.02
 07/24  14:00:00,1091.0062414,83.3929183338,785.716932523,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,1105.25300116,86.0119074868,804.590048976,0.0,122.71106,78.0003075165,13.4580440171,0.0,4.83426,8.62378401711
 07/24  16:00:00,1126.10849933,88.2651207751,828.498321334,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,1105.09312049,87.3615670851,841.656204347,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,1066.82046479,73.4059482358,817.082644037,0.0,122.71106,39.942024,13.4624519112,0.0,4.83426,8.62819191124
 07/24  19:00:00,1060.67356391,73.4083529804,810.432732668,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  20:00:00,931.033259912,73.3985330113,752.248674911,0.0,43.513341876,39.942024,13.4666190773,0.0,4.83426,8.63235907726
 07/24  21:00:00,556.610003326,8.83028040979,437.963758398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  22:00:00,524.037361522,4.01776181663,410.824369352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,416.361945729,2.99946343344,304.306739837,0.0,43.513341876,39.243024,13.4483922696,0.0,4.83426,8.61413226958
 07/24  24:00:00,394.069208067,2.90373880705,283.098288923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,219.152378198,1.15251317136,111.657532965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,105.135781882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,105.068115772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.701227023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.272108337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,712.405928509,73.3985330113,526.023123497,0.0,43.513341876,39.942024,4.85984268697,0.00558268697248,4.83426,0.02
 07/25  07:00:00,692.690564695,73.4014666209,521.576407916,0.0,43.513341876,39.942024,13.4497558365,0.0,4.83426,8.61549583653
 07/25  08:00:00,855.8611009,74.2504394395,558.621352227,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  09:00:00,907.911275687,75.0716369346,610.878766018,0.0,122.71106,84.617158233,32.7952140416,0.0,24.1713,8.62391404156
 07/25  10:00:00,949.494327895,75.8386136576,647.139230746,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  11:00:00,987.775282385,76.8201232938,683.58239109,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1022.42453825,78.2946882391,717.569001741,0.0,122.71106,88.818015033,44.8808257932,0.0,36.25695,8.62387579318
 07/25  13:00:00,1050.55663631,80.0464225768,748.016089182,0.0,122.71106,84.617158233,24.2069704404,0.0156704403912,24.1713,0.02
 07/25  14:00:00,1073.90552682,82.2589679263,769.225026171,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,1083.56931394,84.5842927771,783.268920692,0.0,122.71106,78.0003075165,13.4580968056,0.0,4.83426,8.62383680555
 07/25  16:00:00,1096.64403001,87.3347353879,798.670535958,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,1076.53495405,86.4832964905,813.143323974,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,1036.44841027,73.4032505708,786.913664805,0.0,122.71106,39.942024,13.4625062176,0.0,4.83426,8.62824621761
 07/25  19:00:00,1037.984041,73.4020474191,788.547648191,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  20:00:00,929.489050772,73.3985330113,747.920354893,0.0,43.513341876,39.942024,13.4666754086,0.0,4.83426,8.63241540861
 07/25  21:00:00,514.800633035,8.61464480406,397.185047273,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  22:00:00,539.240262591,4.14628260262,425.626305016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,449.73792326,3.22564871749,337.188706003,0.0,43.513341876,39.243024,13.4483722382,0.0,4.83426,8.61411223823
 07/25  24:00:00,283.471566845,1.76649544802,174.767645563,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,383.648983198,2.84597676922,272.752259052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.112806556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,105.086969079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.637815855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.592475475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,716.827677229,73.3985330113,530.1669961,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/26  07:00:00,715.952184663,73.4394919241,544.051389529,0.0,43.513341876,39.942024,13.4487688175,0.0,4.83426,8.61450881749
 07/26  08:00:00,886.528703941,74.3569555376,589.587878678,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  09:00:00,930.088311333,75.1123414772,632.628481319,0.0,122.71106,84.617158233,32.7952794629,0.0,24.1713,8.62397946293
 07/26  10:00:00,972.562678895,75.8816292652,669.822454805,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  11:00:00,1000.02676806,76.8233834607,695.360230382,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,1021.24941116,78.9395699579,715.068929461,0.0,122.71106,88.818015033,44.8808939322,0.0,36.25695,8.62394393224
 07/26  13:00:00,1050.88421206,80.5585807296,747.110917316,0.0,122.71106,84.617158233,24.2062442839,0.0149442838839,24.1713,0.02
 07/26  14:00:00,1083.88183998,82.952209229,777.72764688,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  15:00:00,1096.57025902,85.1494711476,794.968809985,0.0,122.71106,78.0003075165,13.4581676264,0.0,4.83426,8.62390762643
 07/26  16:00:00,1099.50603664,86.685117041,801.48997926,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,1077.48970956,85.5053609061,814.22886337,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,1050.95362203,73.403724146,800.178623053,0.0,122.71106,39.942024,13.4621251485,0.0,4.83426,8.62786514852
 07/26  19:00:00,1048.2541525,73.4057802385,796.764261478,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  20:00:00,922.608319159,73.3985330113,738.940375002,0.0,43.513341876,39.942024,13.4667537073,0.0,4.83426,8.6324937073
 07/26  21:00:00,566.945690302,9.07796498915,447.597121954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  22:00:00,582.231572921,4.3756651376,467.888820888,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,430.234639273,2.8034039558,318.364500676,0.0,43.513341876,39.243024,13.4483792554,0.0,4.83426,8.61411925535
 07/26  24:00:00,435.535104706,2.85727925715,324.356635826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,194.650662636,0.765263310317,87.8249505411,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,394.58541222,2.55281412493,283.966044281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,105.182423927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.763930044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.719900846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,738.666661494,73.3985330113,552.820658398,0.0,43.513341876,39.942024,4.86347128348,0.0092112834771,4.83426,0.02
 07/27  07:00:00,810.956655712,73.5598355215,640.586667108,0.0,43.513341876,39.942024,13.4657107327,0.0160779261237,4.83426,8.61537280661
 07/27  08:00:00,948.397298411,74.8589483813,652.295085334,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  09:00:00,956.54020548,75.5430627945,659.447315682,0.0,122.71106,84.617158233,32.7953687559,0.0,24.1713,8.62406875592
 07/27  10:00:00,993.439314316,76.3924448461,690.901131657,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  11:00:00,1031.50138378,77.3532647892,726.811088011,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  12:00:00,1042.64522761,78.3556572676,737.642174169,0.0,122.71106,88.818015033,44.8809868946,0.0,36.25695,8.62403689458
 07/27  13:00:00,1053.45361879,79.6253618942,751.203971642,0.0,122.71106,84.617158233,24.2074364416,0.016136441619,24.1713,0.02
 07/27  14:00:00,1067.00924851,81.2235358603,763.196500594,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,1077.77830388,83.3308141592,778.413034004,0.0,122.71106,78.0003075165,13.4582643414,0.0,4.83426,8.62400434136
 07/27  16:00:00,1085.38337969,85.0284175147,789.790844531,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,1057.82695061,83.797572869,797.787202525,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,1026.17151515,73.3985330113,777.10955753,0.0,122.71106,39.942024,13.4622246958,0.0,4.83426,8.62796469579
 07/27  19:00:00,1022.67822677,73.3985330113,772.573380794,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  20:00:00,897.397481485,73.3985330113,715.284519114,0.0,43.513341876,39.942024,13.4663413027,0.0,4.83426,8.63208130273
 07/27  21:00:00,373.920129842,2.76176654047,262.868399416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  22:00:00,425.957577511,3.34951905753,314.15791415,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  23:00:00,377.990543551,2.84321352228,266.272057615,0.0,43.513341876,39.243024,13.4483862541,0.0,4.83426,8.61412625412
 07/27  24:00:00,168.16655754,0.765263310317,61.5635835486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,105.115032074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,105.087410958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,105.042610687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.658031768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.238252184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,510.474558448,73.3985330113,329.269883856,0.0,43.513341876,39.942024,4.86463513152,0.010375131521,4.83426,0.02
 07/28  07:00:00,551.364452435,73.3985330113,385.487066223,0.0,43.513341876,39.942024,13.4497393511,0.0,4.83426,8.61547935108
 07/28  08:00:00,832.238398848,73.7627444534,540.758639312,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  09:00:00,947.092463974,74.5586229301,653.897629369,0.0,122.71106,84.617158233,32.795096985,0.0,24.1713,8.62379698499
 07/28  10:00:00,1012.85655316,75.5333767785,713.81085282,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  11:00:00,1051.0918026,76.5689924933,749.963082952,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,1060.66814046,77.8543886652,759.129176428,0.0,122.71106,88.818015033,44.8807207534,0.0,36.25695,8.62377075336
 07/28  13:00:00,1058.23545823,79.6294634435,758.912580804,0.0,122.71106,84.617158233,24.207947831,0.016647830967,24.1713,0.02
 07/28  14:00:00,1058.85954908,81.3981076636,757.625114533,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  15:00:00,1043.37264383,81.9370389107,748.361577581,0.0,122.71106,78.0003075165,13.4570774361,0.0,4.83426,8.62281743609
 07/28  16:00:00,1031.15619971,81.7067883185,741.22814905,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,1005.88062896,80.6248973658,749.652015772,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,962.412871562,73.3985330113,712.858225876,0.0,122.71106,39.942024,13.475272269,0.0129131687258,4.83426,8.62809910027
 07/28  19:00:00,965.093795724,73.3985330113,715.451563357,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  20:00:00,871.009657781,73.3985330113,689.409093062,0.0,43.513341876,39.942024,13.4664830034,0.0,4.83426,8.63222300342
 07/28  21:00:00,376.158282197,2.71547377219,265.576927004,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  22:00:00,208.778703531,1.1520972017,101.332286823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,106.018606798,0.0,0.0,0.0,43.513341876,39.243024,13.4483235671,0.0,4.83426,8.61406356709
 07/28  24:00:00,105.119632017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,105.092370885,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,105.078556352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.072698851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.62811614,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.573560435,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,102.572929071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.4647498857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.4871036237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,137.889999352,0.387724002492,49.417165316,0.0,43.513341876,39.243024,13.4427318424,0.0,4.83426,8.60847184237
 07/29  10:00:00,204.816881575,1.15361823628,114.918565355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,418.64043132,5.95024812136,320.83846053,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,489.639661508,9.0113349049,389.250453179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,551.257419085,10.2623938442,449.073856646,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,499.67314019,9.92091873902,397.939589867,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,650.401599437,12.7174800196,544.433352887,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,543.71868844,11.02439266,440.419520801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,670.042812053,21.1196272833,555.698392788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,550.106320259,17.6286343897,440.291724821,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,656.775262129,20.1729439274,542.8090322,0.0,43.513341876,39.243024,13.4398446365,0.0,4.83426,8.60558463653
 07/29  20:00:00,534.906759636,12.5221539755,417.979622296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,585.382347907,9.81502889071,465.076487343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,410.720924412,3.23133528919,299.048910513,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,380.982309475,2.9383376797,269.172605374,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,207.53609805,0.956579137897,100.455944731,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,197.903556789,0.767075161529,91.0757398057,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,149.924008872,0.382631655159,44.0140014812,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,105.005077816,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.513642046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.440757036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,102.448968992,0.0,0.0,0.0,43.513341876,39.243024,13.4399037405,0.0,4.83426,8.60564374051
 07/30  07:00:00,87.3595077774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.3767749184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
