Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  09:00:00,87.4587488464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,87.5037854363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,389.682870611,2.30565840558,295.975929771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,398.089528152,2.47018570129,305.030926645,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,377.997872652,2.74875125292,284.350829956,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,513.318534338,4.17541322433,416.667425991,0.0,43.513341876,39.243024,13.4399425147,0.0,4.83426,8.60568251475
 07/30  15:00:00,527.003654365,3.73549325302,431.367427201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,598.791265348,6.06253141585,500.271987501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,470.498237651,6.93189498968,372.093918719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,465.631019893,3.52592276984,370.823151514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,532.384161788,3.91417530936,436.271875811,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,449.528186577,3.00443980187,343.323466515,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,306.45534958,1.7407203028,197.222063685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,336.309687843,2.09216455921,226.600572016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.868730312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,105.040718644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,105.010994936,0.0,0.0,0.0,43.513341876,39.243024,13.4426880953,0.0,4.83426,8.60842809531
 07/31  02:00:00,104.981052157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.970930572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.508303834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.458327889,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,710.359288928,73.3985330113,524.670996813,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  07:00:00,696.959460605,73.3985330113,526.280570471,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  08:00:00,874.06646494,73.5044314129,579.129783612,0.0,122.71106,84.617158233,32.8127736891,0.0,24.1713,8.64147368912
 07/31  09:00:00,919.653134991,74.0926813386,624.125238606,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  10:00:00,945.328312164,74.9770012935,644.070770817,0.0,122.71106,88.818015033,44.8795636523,0.0,36.25695,8.62261365226
 07/31  11:00:00,975.323631797,75.9498780574,671.697458887,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,992.890092942,76.7871518375,688.901922401,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  13:00:00,976.109492732,77.8236532976,675.320639142,0.0,122.71106,84.617158233,32.8132894868,0.0177805510317,24.1713,8.62420893573
 07/31  14:00:00,982.438153512,79.1772386822,680.270874059,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1000.14092605,80.5023368449,703.1030046,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/31  16:00:00,995.351441382,80.6834350154,703.144534576,0.0,122.71106,73.183824,13.4498783178,0.0,4.83426,8.6156183178
 07/31  17:00:00,961.037223744,79.4117678041,703.483606563,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,907.684408558,73.3985330113,656.102680141,0.0,122.71106,39.942024,4.86788588725,0.0136258872469,4.83426,0.02
 07/31  19:00:00,912.831164042,73.3985330113,660.585591863,0.0,122.71106,39.942024,13.4709374417,0.0,4.83426,8.63667744166
 07/31  20:00:00,800.538674858,73.3985330113,616.14676232,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  21:00:00,189.878215165,0.529164448689,83.0969864748,0.0,43.513341876,39.243024,13.4668384195,0.0,4.83426,8.6325784195
 07/31  22:00:00,270.161735296,1.24391347954,162.29634881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.980741345,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,105.111861064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,105.080677615,0.0,0.0,0.0,43.513341876,39.243024,13.4426602601,0.0,4.83426,8.60840026013
 08/01  02:00:00,105.052243864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,105.025426181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.674452907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.271794777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,698.480648968,73.3985330113,506.729447871,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  07:00:00,684.732283036,73.3985330113,513.143392825,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  08:00:00,888.60335476,73.6055682632,592.2616232,0.0,122.71106,84.617158233,32.8128330459,0.0,24.1713,8.64153304592
 08/01  09:00:00,928.845507225,74.2800794173,631.337247282,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  10:00:00,953.61117937,74.9036358835,651.074268732,0.0,122.71106,88.818015033,44.8810733438,0.0,36.25695,8.62412334377
 08/01  11:00:00,979.918236099,75.7359876468,675.534159135,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1006.19594408,76.5961304497,701.601652858,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  13:00:00,1025.04007039,77.8324385404,723.335602392,0.0,122.71106,84.617158233,32.8114482568,0.0160174767782,24.1713,8.62413077998
 08/01  14:00:00,1041.87684284,79.5362516087,738.425781557,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1038.73373705,81.2878432574,740.126091023,0.0,122.71106,78.0003075165,13.4583954728,0.0,4.83426,8.62413547279
 08/01  16:00:00,1042.12688507,82.7534439592,747.085003446,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,1018.06031336,81.88134203,757.479508766,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,966.003309782,73.3985330113,714.39882625,0.0,122.71106,39.942024,4.86726018461,0.0130001846117,4.83426,0.02
 08/01  19:00:00,966.695935214,73.3985330113,715.284817849,0.0,122.71106,39.942024,13.4706883327,0.0,4.83426,8.63642833266
 08/01  20:00:00,855.917124107,73.3985330113,672.066493381,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  21:00:00,394.560743896,2.53657121247,283.934791782,0.0,43.513341876,39.243024,13.4670028089,0.0,4.83426,8.63274280893
 08/01  22:00:00,435.545137225,2.8791263403,324.126050146,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,463.676730148,2.75098248484,351.470996137,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,153.309623407,0.382631655159,47.2917828871,0.0,43.513341876,39.243024,13.4426829883,0.0,4.83426,8.60842298829
 08/02  01:00:00,105.137846738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.117566694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,105.101397137,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.628183799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.56908993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,693.8484421,73.3985330113,502.863987524,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  07:00:00,738.430970595,73.3985330113,566.040691311,0.0,43.513341876,39.942024,13.4498036886,0.0,4.83426,8.61554368857
 08/02  08:00:00,902.80728691,74.0184784843,605.676191699,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  09:00:00,917.474784133,74.6929792503,619.432093424,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,947.837348177,75.4589884027,644.682016436,0.0,122.71106,88.818015033,44.8810848414,0.0,36.25695,8.62413484142
 08/02  11:00:00,975.483167055,76.5292552166,670.299754194,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,994.085614091,77.5888004899,688.490723275,0.0,122.71106,88.818015033,44.8810843021,0.0,36.25695,8.62413430206
 08/02  13:00:00,1012.85700335,78.7489919658,710.252783261,0.0,122.71106,84.617158233,24.2071143327,0.0158143326923,24.1713,0.02
 08/02  14:00:00,1036.53918859,80.3635291133,732.265839278,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,1037.50334993,82.1373103896,738.044727312,0.0,122.71106,78.0003075165,13.4584098858,0.0,4.83426,8.62414988584
 08/02  16:00:00,1042.18389918,83.4664585243,746.221148628,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,1016.92907372,82.4019719498,755.610203117,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,964.963431452,73.3985330113,712.946038942,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  19:00:00,957.445584035,73.3985330113,704.778950931,0.0,122.71106,39.942024,13.4711109482,0.0,4.83426,8.63685094823
 08/02  20:00:00,847.614247878,73.3985330113,662.524815661,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  21:00:00,395.200607163,2.61146675782,283.853250885,0.0,43.513341876,39.243024,13.4670271828,0.0,4.83426,8.63276718283
 08/02  22:00:00,446.648128512,2.87928817368,335.086026822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,473.261283203,2.80257450053,360.982429093,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,105.173202475,0.0,0.0,0.0,43.513341876,39.243024,13.4428028072,0.0,4.83426,8.60854280717
 08/03  01:00:00,105.133362742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.108614437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,105.086063204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.608819596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.549756269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,696.182322279,73.3985330113,505.601747687,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  07:00:00,716.370650397,73.3985330113,544.490782941,0.0,43.513341876,39.942024,13.4497139686,0.0,4.83426,8.61545396864
 08/03  08:00:00,880.667986938,73.7930958304,584.126048317,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  09:00:00,897.573005914,74.2316680001,600.297035142,0.0,122.71106,84.617158233,32.795485156,0.0,24.1713,8.62418515596
 08/03  10:00:00,920.766241684,74.5520977797,618.822614186,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,945.748895783,75.1847287807,642.096840271,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,971.146627766,76.4160422994,666.875399592,0.0,122.71106,88.818015033,44.8811643252,0.0,36.25695,8.62421432518
 08/03  13:00:00,993.093296544,77.6137896703,691.663520622,0.0,122.71106,84.617158233,24.2067051242,0.0154051241855,24.1713,0.02
 08/03  14:00:00,1009.07086757,79.0367370825,706.18108857,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,1017.08626217,80.5803890426,719.232587979,0.0,122.71106,78.0003075165,13.4585013052,0.0,4.83426,8.62424130522
 08/03  16:00:00,1018.05151623,81.9126397665,723.697854865,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,995.171648007,80.9351170217,735.219155413,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,946.529153875,73.3985330113,694.242740258,0.0,122.71106,39.942024,13.4757996138,0.0132069159582,4.83426,8.62833269786
 08/03  19:00:00,949.508962455,73.3985330113,696.603589211,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  20:00:00,830.5259358,73.3985330113,645.590168866,0.0,43.513341876,39.942024,13.4668628443,0.0,4.83426,8.63260284435
 08/03  21:00:00,303.543122284,2.15488830376,193.035116993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  22:00:00,206.34554585,1.07399172416,98.7727739845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,350.019162174,1.86859474475,239.792926103,0.0,43.513341876,39.243024,13.4484401488,0.0,4.83426,8.61418014883
 08/03  24:00:00,105.15285253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.116926378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.066210823,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.048232138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.736938435,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.331466899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,696.501340708,73.3985330113,504.926047505,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  07:00:00,720.871887799,73.3985330113,548.935731883,0.0,43.513341876,39.942024,13.4496339198,0.0,4.83426,8.6153739198
 08/04  08:00:00,889.373453222,73.7491702979,592.993654622,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  09:00:00,903.369415084,74.2752562756,606.329620156,0.0,122.71106,84.617158233,32.7956387637,0.0,24.1713,8.62433876367
 08/04  10:00:00,939.982606252,75.2179869724,637.595603932,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  11:00:00,989.61227664,76.0921501614,684.92412425,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  12:00:00,1019.75155583,77.1002013068,714.612570423,0.0,122.71106,88.818015033,44.8808487423,0.0,36.25695,8.62389874233
 08/04  13:00:00,1034.2608704,78.3933598458,731.976178295,0.0,122.71106,84.617158233,24.207471018,0.0161710180278,24.1713,0.02
 08/04  14:00:00,1036.26565085,79.8794432426,732.474089604,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  15:00:00,1034.36782794,81.4281260241,735.729276249,0.0,122.71106,78.0003075165,13.4584999186,0.0,4.83426,8.6242399186
 08/04  16:00:00,1042.48368715,82.8754477264,747.263369658,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,1017.41846323,81.9038509958,756.676656543,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,964.819323527,73.3985330113,712.969623731,0.0,122.71106,39.942024,13.4627155026,0.0,4.83426,8.62845550256
 08/04  19:00:00,957.566594325,73.3985330113,705.819745612,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  20:00:00,840.947758235,73.3985330113,656.89501433,0.0,43.513341876,39.942024,13.4669403644,0.0,4.83426,8.63268036442
 08/04  21:00:00,460.333725568,3.22867813499,348.137673079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  22:00:00,391.13957623,2.6496952678,280.195238117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,106.036786705,0.0,0.0,0.0,43.513341876,39.243024,13.4484282895,0.0,4.83426,8.6141682895
 08/04  24:00:00,250.117828535,1.15090700529,142.395556622,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.130147817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,105.104586214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,105.071154842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.594093933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.530669545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,105.508389896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.4319862303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.4791428149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,252.716981359,1.15019596443,162.371009904,0.0,43.513341876,39.243024,13.4427793353,0.0,4.83426,8.60851933526
 08/05  10:00:00,330.07585136,5.65109605836,234.457282268,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,445.958904861,11.367075254,340.820129169,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,505.424959814,10.7382180856,401.298814185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,501.661986126,11.1876665779,397.979805021,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,669.223119756,11.0689333676,564.998533764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,654.456430549,12.9345679252,548.220157826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,719.781285632,20.7633777324,605.437069935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,690.703883366,33.4385751602,564.266233014,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,728.849091906,32.6384991258,602.908046439,0.0,43.513341876,39.243024,13.4399658401,0.0,4.83426,8.60570584011
 08/05  19:00:00,649.751374656,21.9466404061,534.350732252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,655.82751018,17.0730586707,533.399397789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,581.174163583,4.48728272421,466.173931552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,415.12448987,2.85500443875,303.90823017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,393.545137437,2.88035756888,281.379497536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,345.824695298,2.53450707264,235.17505294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,243.419211228,1.15224031548,135.761278829,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,105.065426151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,105.029800511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.528774271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.474888444,0.0,0.0,0.0,43.513341876,39.243024,13.4399126649,0.0,4.83426,8.60565266489
 08/06  06:00:00,105.473069703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.3986930583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,189.733317223,0.76915536056,100.427054927,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,239.722916349,1.15640986362,149.46819882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,375.272566763,9.02859884504,275.04961372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,544.646846705,11.3757202884,440.374595661,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,583.446307935,11.031871146,479.055172177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,537.089119875,11.9063554947,433.027848336,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,680.555816356,11.9821148031,574.571470429,0.0,43.513341876,39.243024,13.4390811951,0.0,4.83426,8.60482119507
 08/06  15:00:00,613.715060266,12.7012288294,508.258973943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,731.008708796,35.1391890112,601.955723574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,665.610928585,39.04957723,533.943789792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,740.129550388,41.7540957545,604.662958738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,633.499912031,29.5488187226,510.85309423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,698.751387789,29.620751413,563.179609198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,575.656745807,11.0100280251,454.38306823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,560.754399197,4.47109763446,446.206671113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,456.020455709,3.04949116377,343.606245014,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,423.049300889,2.80971763094,311.870977107,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,193.758786627,0.770508194918,86.96266209,0.0,43.513341876,39.243024,13.4428180865,0.0,4.83426,8.60855808649
 08/07  02:00:00,146.492808569,0.382631655159,40.6342690058,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.998122466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.526505098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.473759825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,705.548922715,73.3985330113,516.09303744,0.0,43.513341876,39.942024,4.86387604284,0.00961604284216,4.83426,0.02
 08/07  07:00:00,690.931913532,73.3985330113,518.785573439,0.0,43.513341876,39.942024,13.4499089871,0.0,4.83426,8.61564898713
 08/07  08:00:00,924.643738739,74.208811323,627.773858442,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  09:00:00,990.312526286,75.2388986875,691.307482438,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,1025.68955301,76.1863460684,721.520984857,0.0,122.71106,88.818015033,44.8813824774,0.0,36.25695,8.62443247745
 08/07  11:00:00,1055.03560827,77.4682122661,748.663105976,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  12:00:00,1061.80092933,79.5003846354,754.169188559,0.0,122.71106,88.818015033,44.8814539389,0.0,36.25695,8.62450393887
 08/07  13:00:00,1081.97451133,81.8726781496,776.120441056,0.0,122.71106,84.617158233,24.2069039774,0.0156039774475,24.1713,0.02
 08/07  14:00:00,1096.04191849,84.359282158,787.78181729,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  15:00:00,1094.25268162,86.5157506142,790.360760236,0.0,122.71106,78.0003075165,13.4584514846,0.0,4.83426,8.62419148457
 08/07  16:00:00,1093.54101579,88.139677666,793.361652893,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,1066.22531523,86.5927267928,801.345683545,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,1020.64294961,73.3988690198,768.834116035,0.0,122.71106,39.942024,13.462609737,0.0,4.83426,8.62834973703
 08/07  19:00:00,994.613047887,73.3985330113,741.654790838,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  20:00:00,875.070080986,73.3985330113,689.882900469,0.0,43.513341876,39.942024,13.4669690784,0.0,4.83426,8.63270907842
 08/07  21:00:00,458.756655661,8.51099055954,340.425051561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  22:00:00,464.260033774,3.75897103456,350.876377511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,299.882270767,1.84224039604,189.854084297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,357.451105387,2.45703130242,246.941371929,0.0,43.513341876,39.243024,13.4428731968,0.0,4.83426,8.60861319678
 08/08  01:00:00,271.399859929,1.15129106316,163.51007777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,105.118467015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.120320814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.804302504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.33452824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,710.751627683,73.3985330113,520.036923202,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  07:00:00,702.930682164,73.3985330113,531.193999832,0.0,43.513341876,39.942024,13.4500380936,0.0,4.83426,8.61577809364
 08/08  08:00:00,942.027269882,74.2109488696,645.608580868,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  09:00:00,1012.50760716,75.3515609122,714.011830727,0.0,122.71106,84.617158233,32.795878939,0.0,24.1713,8.62457893904
 08/08  10:00:00,1042.75595145,76.43940869,738.493603793,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  11:00:00,1065.52925678,77.9750583395,758.606481734,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,1083.02234406,80.3391709562,774.489796214,0.0,122.71106,88.818015033,44.8812336285,0.0,36.25695,8.62428362848
 08/08  13:00:00,1095.57704863,82.9410955223,788.638738827,0.0,122.71106,84.617158233,24.2076667234,0.0163667234287,24.1713,0.02
 08/08  14:00:00,1107.43755222,85.9493583706,797.492172969,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  15:00:00,1100.68985435,88.2462332397,795.151850133,0.0,122.71106,78.0003075165,13.4588648408,0.0,4.83426,8.62460484084
 08/08  16:00:00,1085.66041961,89.4775468815,784.038116159,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,1047.0588039,85.9776789668,782.022692791,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,999.623163505,73.4006290007,747.039282825,0.0,122.71106,39.942024,13.4626856082,0.0,4.83426,8.62842560818
 08/08  19:00:00,967.246437945,73.3985330113,714.846596649,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  20:00:00,847.933906577,73.3985330113,663.328284321,0.0,43.513341876,39.942024,13.4669410565,0.0,4.83426,8.63268105646
 08/08  21:00:00,469.303743572,7.32098371062,352.973260823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  22:00:00,508.603446816,3.18447630637,396.440308068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,513.707904165,3.1364758408,400.80441322,0.0,43.513341876,39.243024,13.4486183855,0.0,4.83426,8.61435838548
 08/08  24:00:00,417.898856036,2.45851744096,307.325095198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,230.079256802,1.01883530442,122.593854972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,303.462847758,2.14798344832,193.572281798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.132951821,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.670258533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.616543398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,711.702509118,73.3985330113,520.917942379,0.0,43.513341876,39.942024,13.4428806536,0.0,4.83426,8.60862065355
 08/09  07:00:00,741.76672336,73.4094269183,570.828616145,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  08:00:00,936.842832887,74.5622921084,640.015492495,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  09:00:00,988.710020241,75.5610412903,690.224390543,0.0,122.71106,84.617158233,32.7957584393,0.0,24.1713,8.6244584393
 08/09  10:00:00,1033.86520279,76.5134127242,729.758919956,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,1060.03955458,77.76697414,753.67258655,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  12:00:00,1070.50338223,79.8249309793,762.69040634,0.0,122.71106,88.818015033,44.8815295603,0.0,36.25695,8.62457956033
 08/09  13:00:00,1078.31357783,82.2522554578,772.147120602,0.0,122.71106,84.617158233,24.2076891372,0.0163891371802,24.1713,0.02
 08/09  14:00:00,1097.27618932,84.8293775786,788.452706429,0.0,122.71106,84.617158233,32.7950831085,0.0,24.1713,8.6237831085
 08/09  15:00:00,1096.60971391,87.3504776924,791.882451519,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/09  16:00:00,1082.18482061,88.0214158619,781.671965511,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,1028.33474845,84.8142928257,764.46239299,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,953.016851415,73.3985330113,700.533881814,0.0,122.71106,39.942024,13.46313641,0.0,4.83426,8.62887641001
 08/09  19:00:00,907.763783435,73.3985330113,654.644259234,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  20:00:00,778.907719505,73.3985330113,590.452431753,0.0,43.513341876,39.942024,13.4670307635,0.0,4.83426,8.63277076354
 08/09  21:00:00,433.862451595,2.89959200828,321.791537785,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  22:00:00,397.829822446,2.20165212233,287.670602717,0.0,43.513341876,39.243024,13.4530002791,0.0,4.83426,8.6187402791
 08/09  23:00:00,331.311061362,1.73292016657,221.388688334,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,283.931685896,1.3893635343,175.608735663,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,105.177610722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,105.154692838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.149954765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.733679864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.654888702,0.0,0.0,0.0,43.513341876,39.243024,13.4428207367,0.0,4.83426,8.60856073666
 08/10  06:00:00,707.765222102,73.3985330113,517.537783867,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  07:00:00,729.543632141,73.408523647,558.16585487,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,914.547308527,74.4594217564,617.21901794,0.0,122.71106,84.617158233,32.8135892917,0.0,24.1713,8.64228929175
 08/10  09:00:00,948.248141286,75.3595038902,649.334312474,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,968.128641532,75.8901112484,664.322704539,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  11:00:00,997.183531079,76.4749275091,691.867618012,0.0,122.71106,88.818015033,44.8815301176,0.0,36.25695,8.62458011755
 08/10  12:00:00,1015.94219005,77.3171708406,710.569687822,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  13:00:00,1025.50890765,78.6565019435,722.961793952,0.0,122.71106,84.617158233,24.2066368567,0.0153368566533,24.1713,0.02
 08/10  14:00:00,1028.13623335,80.3724827741,723.863010365,0.0,122.71106,84.617158233,32.796019886,0.0,24.1713,8.62471988597
 08/10  15:00:00,1018.72033086,81.4211884977,720.014614774,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/10  16:00:00,1022.15503864,81.9055517983,727.822330644,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,1000.78828752,81.1025896635,741.152111357,0.0,122.71106,39.942024,13.4500852544,0.0,4.83426,8.61582525441
 08/10  18:00:00,945.328403216,73.3985330113,693.631867585,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  19:00:00,923.128140359,73.3985330113,670.626383948,0.0,122.71106,39.942024,13.4715311024,0.0,4.83426,8.63727110237
 08/10  20:00:00,811.152947985,73.3985330113,623.588790825,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  21:00:00,428.16698429,2.80058018595,316.498103205,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  22:00:00,187.783266539,0.624460623691,81.139004163,0.0,43.513341876,39.243024,13.4530943885,0.0,4.83426,8.61883438852
 08/10  23:00:00,254.583492381,1.24391347954,145.891207294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,105.101947981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,105.066704781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,105.054461387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,105.055150841,0.0,0.0,0.0,43.513341876,39.243024,13.4428829525,0.0,4.83426,8.60862295254
 08/11  04:00:00,107.736904819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,107.253969818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,705.754818921,73.3985330113,515.081296749,0.0,43.513341876,39.942024,4.86291269511,0.00865269511397,4.83426,0.02
 08/11  07:00:00,685.110599068,73.3985330113,512.752246763,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,901.332923908,73.7035899096,605.239122332,0.0,122.71106,84.617158233,32.813614628,0.0,24.1713,8.64231462803
 08/11  09:00:00,959.693058463,74.3474772881,661.992899581,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,1007.4449779,75.1720237949,704.339032202,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1035.79059603,76.2782418575,730.634054003,0.0,122.71106,88.818015033,44.8816620427,0.0,36.25695,8.62471204269
 08/11  12:00:00,1043.36857439,77.7394051262,737.529049208,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  13:00:00,1048.6555881,79.5919443509,745.132377814,0.0,122.71106,84.617158233,32.8123057522,0.0165352622718,24.1713,8.62447048989
 08/11  14:00:00,1063.00638726,81.9548203968,757.085532793,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  15:00:00,1052.95804035,83.6276337846,752.038136905,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/11  16:00:00,944.897658065,80.4217662436,652.97256561,0.0,122.71106,73.183824,13.450120623,0.0,4.83426,8.61586062304
 08/11  17:00:00,864.516714798,77.2884345846,610.551911099,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,789.694065572,73.3985330113,539.024717284,0.0,122.71106,39.942024,4.91800322082,0.0637432208161,4.83426,0.02
 08/11  19:00:00,788.303312608,73.3985330113,536.440118117,0.0,122.71106,39.942024,13.4717516409,0.0,4.83426,8.63749164091
 08/11  20:00:00,700.337792544,73.3985330113,512.52451911,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  21:00:00,105.148565659,0.0,0.0,0.0,43.513341876,39.243024,13.4673449194,0.0,4.83426,8.63308491943
 08/11  22:00:00,105.111690033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.913973935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,105.029865426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.984652198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.981305798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.977519918,0.0,0.0,0.0,43.513341876,39.243024,13.4400522295,0.0,4.83426,8.60579222954
 08/12  04:00:00,105.485168708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.410248818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,105.406888374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.3415851116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.3905210333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.4952224787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.5535564836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,240.442392721,0.768554816526,150.220713853,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,335.725741581,1.88960957011,243.181930453,0.0,43.513341876,39.243024,13.4429477549,0.0,4.83426,8.60868775488
 08/12  13:00:00,481.019635052,5.48652837935,383.312891437,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,555.461968771,4.91875955151,458.620810633,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,620.621068603,10.7097006418,517.193803088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,565.675476788,10.7170782426,462.63424743,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,574.681637888,10.3236897137,471.995400708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,571.761233761,4.27321066593,475.452093088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,572.202737224,4.62647668885,474.620026292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,465.67001522,3.78297035735,354.885940833,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,174.861284986,0.606375512705,68.0793366767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,272.205949628,1.15039004414,164.409610308,0.0,43.513341876,39.243024,13.4400489685,0.0,4.83426,8.60578896855
 08/12  23:00:00,105.839279207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,105.03421743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,105.019944848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.972126231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.905489484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.396161488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.395954013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,105.407633305,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.3146476829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.3954175822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,193.891361437,0.769231195793,104.590113394,0.0,43.513341876,39.243024,13.4429299341,0.0,4.83426,8.60866993414
 08/13  10:00:00,228.157640339,1.9731115212,137.21339492,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,237.102055396,7.72740919134,139.639536561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,519.250277829,9.10874045692,417.970885831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,518.623561862,9.60869311303,417.124893558,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,479.356269492,9.40548700632,378.415616269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,621.649170165,12.3657883296,516.179067957,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,540.382638989,10.4148777132,438.078477807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,628.416943372,12.5735900036,522.8361105,0.0,43.513341876,39.243024,13.4400644858,0.0,4.83426,8.60580448575
 08/13  18:00:00,487.789064508,8.87123290426,387.490867653,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,552.544110774,6.49810824124,453.117297058,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,449.565315852,3.57204116035,339.421859397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,267.138633219,1.15122126733,158.894229407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,105.032470206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,255.157730964,1.14946222586,146.576900916,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.99128642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.975162757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.952949613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.935426566,0.0,0.0,0.0,43.513341876,39.243024,13.4429232282,0.0,4.83426,8.60866322817
 08/14  04:00:00,105.472831129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.432605012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,709.07346159,73.3985330113,520.871594703,0.0,43.513341876,39.942024,4.86575065419,0.0114906541893,4.83426,0.02
 08/14  07:00:00,693.562783954,73.3985330113,523.517185299,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  08:00:00,843.402125049,73.4653176212,548.180895024,0.0,122.71106,84.617158233,32.8130402325,0.0,24.1713,8.64174023254
 08/14  09:00:00,891.551640332,73.8445910636,596.142476144,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  10:00:00,927.737832899,74.4435657172,627.546222678,0.0,122.71106,88.818015033,44.8819059547,0.0,36.25695,8.62495595466
 08/14  11:00:00,953.285765747,75.2991525242,650.8442536,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  12:00:00,952.150885915,75.9332628225,649.907229592,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  13:00:00,954.759804072,76.2732127672,656.02683493,0.0,122.71106,84.617158233,32.8123837714,0.0163039235061,24.1713,8.62477984787
 08/14  14:00:00,943.111998712,75.9853518817,644.906687746,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  15:00:00,915.453489549,75.6546251272,624.495587235,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/14  16:00:00,906.144296999,75.4355286338,620.325578115,0.0,122.71106,73.183824,13.4502628999,0.0,4.83426,8.61600289992
 08/14  17:00:00,880.997875814,74.6447733422,629.262005867,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,783.034070697,73.3985330113,533.023405068,0.0,122.71106,39.942024,4.92623668478,0.0719766847799,4.83426,0.02
 08/14  19:00:00,775.863551711,73.3985330113,525.22202574,0.0,122.71106,39.942024,13.4720839315,0.0,4.83426,8.63782393149
 08/14  20:00:00,702.732174167,73.3985330113,515.543471348,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  21:00:00,105.446587098,0.0,0.0,0.0,43.513341876,39.243024,13.467762256,0.0,4.83426,8.63350225596
 08/14  22:00:00,105.042272896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.844222915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.951089481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.928310305,0.0,0.0,0.0,43.513341876,39.243024,13.4429487675,0.0,4.83426,8.60868876746
 08/15  02:00:00,104.9114832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.909058488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.521573247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,107.147562062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,704.676927665,73.3985330113,514.737188374,0.0,43.513341876,39.942024,4.86377868494,0.00951868493629,4.83426,0.02
 08/15  07:00:00,688.682674322,73.3985330113,517.418685515,0.0,43.513341876,39.942024,6.17137640511,1.31711640511,4.83426,0.02
 08/15  08:00:00,874.770784179,73.3985330113,580.044513627,0.0,122.71106,84.617158233,32.814523947,0.0,24.1713,8.643223947
 08/15  09:00:00,942.724438709,73.4597656265,646.775007998,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,984.361801205,73.8932329315,683.542580474,0.0,122.71106,88.818015033,44.8820141262,0.0,36.25695,8.62506412615
 08/15  11:00:00,1013.30979467,74.5910681501,710.913330886,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,1031.26792651,75.6792838233,728.330184318,0.0,122.71106,88.818015033,44.8820501683,0.0,36.25695,8.62510016831
 08/15  13:00:00,1027.35328059,76.8195567494,727.463120644,0.0,122.71106,84.617158233,24.2084275769,0.0171275768629,24.1713,0.02
 08/15  14:00:00,1033.46395936,78.1471353585,732.127644315,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  15:00:00,1031.44838313,79.7184474526,735.420263631,0.0,122.71106,78.0003075165,13.4592071472,0.0,4.83426,8.62494714722
 08/15  16:00:00,1029.09972968,80.7222702915,737.211335526,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,1007.31937322,79.26402918,750.234346423,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,956.405768126,73.3985330113,705.443131899,0.0,122.71106,39.942024,13.4635480508,0.0,4.83426,8.62928805079
 08/15  19:00:00,948.878150843,73.3985330113,698.345693088,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  20:00:00,838.191540591,73.3985330113,652.55646227,0.0,43.513341876,39.942024,13.4676269281,0.0,4.83426,8.63336692806
 08/15  21:00:00,105.147361598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,105.104402726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  23:00:00,105.935015199,0.0,0.0,0.0,43.513341876,39.243024,13.4487230426,0.0,4.83426,8.61446304259
 08/15  24:00:00,105.056523278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,105.051244958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.052715537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.068170759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.673026433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.639601875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,717.243280854,73.3985330113,527.391484201,0.0,43.513341876,39.942024,13.44931307,0.00626003810114,4.83426,8.60879303187
 08/16  07:00:00,750.355096779,73.3985330113,578.910463784,0.0,43.513341876,39.942024,4.8638536015,0.00959360150017,4.83426,0.02
 08/16  08:00:00,894.797756752,73.9725043981,598.365905598,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  09:00:00,938.89041662,74.7574590013,641.157106199,0.0,122.71106,84.617158233,32.7962114277,0.0,24.1713,8.6249114277
 08/16  10:00:00,997.121724591,75.7373353318,693.822620749,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,1027.98838722,76.9846142465,722.427400345,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,1043.53523958,78.5911628699,737.047310031,0.0,122.71106,88.818015033,44.8821446348,0.0,36.25695,8.62519463484
 08/16  13:00:00,1053.83190678,80.4322714722,749.531677773,0.0,122.71106,84.617158233,24.2074611104,0.0161611104051,24.1713,0.02
 08/16  14:00:00,1047.90314077,81.9228498442,742.177690372,0.0,122.71106,84.617158233,32.7963653889,0.0,24.1713,8.62506538886
 08/16  15:00:00,1025.76327209,82.9674111271,725.903858144,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/16  16:00:00,1029.49345805,83.350574224,733.838535396,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,994.439933619,79.6086674601,735.889298256,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,909.183197483,73.3985330113,657.15024329,0.0,122.71106,39.942024,13.4769914409,0.0132208619897,4.83426,8.6295105789
 08/16  19:00:00,906.16018344,73.3985330113,653.517770874,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  20:00:00,806.103320396,73.3985330113,618.112775916,0.0,43.513341876,39.942024,13.4682133914,0.0,4.83426,8.6339533914
 08/16  21:00:00,180.522618817,0.434116921041,73.9027500377,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  22:00:00,286.652565445,1.24391347954,178.694698007,0.0,43.513341876,39.243024,13.4518236548,0.0,4.83426,8.61756365483
 08/16  23:00:00,105.989796837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,105.13010917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,105.11106973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,105.077351259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.028323948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.526592458,0.0,0.0,0.0,43.513341876,39.243024,13.4429713004,0.0,4.83426,8.60871130036
 08/17  05:00:00,105.475849911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,703.572279942,73.3985330113,514.209202097,0.0,43.513341876,39.942024,4.86531325703,0.0110532570332,4.83426,0.02
 08/17  07:00:00,684.818623261,73.3985330113,513.335706494,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  08:00:00,862.46696227,73.6152378814,566.373492887,0.0,122.71106,84.617158233,32.8132069182,0.0,24.1713,8.6419069182
 08/17  09:00:00,938.83032001,74.2513806785,641.682880058,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,981.093080914,75.1578409803,678.457538273,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
