Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  11:00:00,1007.16774828,76.2976274368,702.502779174,0.0,122.71106,88.818015033,44.8819692181,0.0,36.25695,8.62501921807
 08/17  12:00:00,1022.25676898,77.7516007085,717.032611527,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,1024.39087102,79.3423567573,721.694365144,0.0,122.71106,84.617158233,32.8136176729,0.0169895861788,24.1713,8.62532808669
 08/17  14:00:00,1029.09051235,81.3661590144,724.270475125,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,1022.21493118,82.7688693867,722.789906582,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,1028.5800735,83.7730958922,733.192958398,0.0,122.71106,73.183824,13.4504694066,0.0,4.83426,8.61620940657
 08/17  17:00:00,1013.21036755,82.4358683565,752.356345075,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,959.530524932,73.3985330113,707.905310792,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  19:00:00,947.692972075,73.3985330113,695.617526828,0.0,122.71106,39.942024,13.4726785304,0.0,4.83426,8.63841853036
 08/17  20:00:00,857.267341084,73.3985330113,669.9215437,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  21:00:00,414.826338957,2.99768137713,302.736765854,0.0,43.513341876,39.243024,13.4683629682,0.0,4.83426,8.6341029682
 08/17  22:00:00,401.922613367,3.2303097861,289.731267578,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,106.019856234,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,236.923530171,1.1493918684,129.29407132,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,105.105298961,0.0,0.0,0.0,43.513341876,39.243024,13.443044378,0.0,4.83426,8.60878437797
 08/18  02:00:00,105.098863634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.064280733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.67292099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,107.221490445,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,707.069615163,73.3985330113,517.066765267,0.0,43.513341876,39.942024,4.86542975511,0.0111697551137,4.83426,0.02
 08/18  07:00:00,686.805507009,73.3985330113,512.197993679,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  08:00:00,871.009596011,73.6518943925,574.833044239,0.0,122.71106,84.617158233,32.8151524468,0.0,24.1713,8.6438524468
 08/18  09:00:00,957.401862811,74.3035353789,659.877115286,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  10:00:00,1004.01378313,75.160436875,701.180609519,0.0,122.71106,88.818015033,44.8823599772,0.0,36.25695,8.62540997715
 08/18  11:00:00,1028.09963995,76.4526177117,723.008385191,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,1034.81937416,78.2808901927,728.546996452,0.0,122.71106,88.818015033,44.8822865027,0.0,36.25695,8.62533650272
 08/18  13:00:00,1035.96860435,80.3407582958,731.778550147,0.0,122.71106,84.617158233,24.2077805557,0.0164805556581,24.1713,0.02
 08/18  14:00:00,1045.38058373,81.9755756479,739.670852054,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  15:00:00,1050.51606755,83.6759859026,749.565135866,0.0,122.71106,78.0003075165,13.4595201319,0.0,4.83426,8.62526013191
 08/18  16:00:00,1051.95938999,84.5091175478,755.202567562,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,1014.02687489,82.5882000706,753.068827764,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,974.963588369,73.3985330113,723.337142153,0.0,122.71106,39.942024,13.4639493575,0.0,4.83426,8.62968935754
 08/18  19:00:00,974.116594451,73.3985330113,722.473948026,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  20:00:00,857.92202955,73.3985330113,671.040328969,0.0,43.513341876,39.942024,13.4681450893,0.0,4.83426,8.6338850893
 08/18  21:00:00,414.331469354,3.07249818851,302.509690394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  22:00:00,412.325909823,3.22573621218,300.150027584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,250.371679634,1.23515044166,141.593194646,0.0,43.513341876,39.243024,13.4488524773,0.0,4.83426,8.61459247734
 08/18  24:00:00,284.036304032,1.76535179316,175.055733901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,105.160708262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,105.117807385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,105.076094503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.58444765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.52462529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,105.536697068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,90.4408655366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,140.445685216,0.386794165669,52.0063972015,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,248.217874208,1.15469247103,157.888575486,0.0,43.513341876,39.243024,13.4431227572,0.0,4.83426,8.60886275715
 08/19  10:00:00,331.545263811,6.81264641493,234.433452404,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,548.654155171,11.7515448756,443.278395878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,599.064620355,10.2286216424,496.404555912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,671.289936014,12.9223605442,564.951781882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,642.815491641,11.3025683002,538.298203657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,687.498279409,13.3819851914,580.650491686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,658.040458355,18.3942193041,546.573599943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,726.251443928,33.0613449934,599.909067063,0.0,43.513341876,39.243024,13.4401610681,0.0,4.83426,8.60590106808
 08/19  18:00:00,661.345979901,21.4662439918,547.001458427,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,679.207298487,22.0655941035,563.418454554,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,608.636811285,12.6572060775,488.043457062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,597.726007424,4.63042916845,482.531160266,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,537.810075046,3.93258598887,424.381404607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,479.197062278,3.15533347438,366.520654608,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,311.586786964,1.71958586954,202.691514405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,386.74931791,2.42415406862,276.36573096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,153.844217837,0.384163453246,47.8581624858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,196.163829895,0.765263310317,89.3887708883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.640709282,0.0,0.0,0.0,43.513341876,39.243024,13.440127173,0.0,4.83426,8.60586717304
 08/20  05:00:00,105.601966476,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,105.599302658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,90.4883408569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,249.983939254,1.14941661357,159.70769549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,426.658597974,2.34134447854,332.872666343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,554.068870569,3.78154905961,458.032692463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,615.289894179,12.4723461128,508.915325051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,546.118071801,10.3016699008,443.666246807,0.0,43.513341876,39.243024,13.4431770355,0.0,4.83426,8.60891703552
 08/20  13:00:00,677.662426461,13.6428831747,569.997385866,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,619.486736995,10.9779960062,515.811665893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,702.897573211,13.8910100787,595.054395642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,671.077842944,29.2673378407,549.154486465,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,731.358931838,30.0544263942,607.613571193,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,673.60784628,34.7308326671,546.41293956,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,695.777735343,20.0162755876,581.568108987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,605.833727744,13.920336726,481.176787066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,608.073448662,5.01204861981,491.910915386,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,481.020659559,3.38884429837,368.616228334,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,497.276299751,3.23080304988,384.296952388,0.0,43.513341876,39.243024,13.4401926333,0.0,4.83426,8.6059326333
 08/20  24:00:00,390.949586187,2.36352285645,280.598705616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,407.880014514,2.45366702984,297.285100063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,131.479409091,0.223743857547,25.8972398359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,105.055376323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.606530593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.55210363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,696.880013212,73.3985330113,506.545915351,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  07:00:00,707.648207941,73.4033589788,532.93466126,0.0,43.513341876,39.942024,13.4507004466,0.0,4.83426,8.61644044661
 08/21  08:00:00,884.640011718,74.5643815198,587.185396904,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  09:00:00,937.156997002,75.5093062351,638.398668115,0.0,122.71106,84.617158233,32.7954094113,0.0,24.1713,8.62410941126
 08/21  10:00:00,982.700892861,76.6304178083,678.481023202,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,1004.44419134,78.0022560085,697.778828806,0.0,122.71106,88.818015033,41.7245454292,0.0,36.25695,5.46759542918
 08/21  12:00:00,1013.63356417,79.7380802707,706.167943035,0.0,122.71106,88.818015033,39.4332643407,0.0,36.25695,3.17631434069
 08/21  13:00:00,1018.47694796,81.6461128175,713.405880283,0.0,122.71106,84.617158233,24.2081507353,0.0168507353441,24.1713,0.02
 08/21  14:00:00,1032.8494413,83.7755998769,725.429085261,0.0,122.71106,84.617158233,32.7966050798,0.0,24.1713,8.62530507979
 08/21  15:00:00,1035.45927887,85.4746412346,733.049920321,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/21  16:00:00,1029.94055743,85.8479720164,732.397409077,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,1002.78074015,83.5621006861,740.994108685,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,955.979526224,73.3985330113,704.489943159,0.0,122.71106,39.942024,13.4773060311,0.0129907117716,4.83426,8.63005531937
 08/21  19:00:00,955.181608926,73.3985330113,702.998745861,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  20:00:00,865.103696374,73.3985330113,674.667519948,0.0,43.513341876,39.942024,13.4688458824,0.0,4.83426,8.63458588238
 08/21  21:00:00,413.756784718,3.0751142841,301.46105553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  22:00:00,408.823257156,3.22717851456,296.557852565,0.0,43.513341876,39.243024,13.4537228305,0.0,4.83426,8.61946283054
 08/21  23:00:00,277.486767466,1.55765621126,167.942638787,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,230.526855646,1.29773558171,122.516944859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.140979531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.120602696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,105.095557787,0.0,0.0,0.0,43.513341876,39.243024,13.4431764338,0.0,4.83426,8.60891643384
 08/22  04:00:00,107.842065926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.405225303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,709.577635585,73.3985330113,518.347298678,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/22  07:00:00,694.676339438,73.3985330113,520.058153242,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/22  08:00:00,875.195598092,73.9841545303,578.612098657,0.0,122.71106,84.617158233,32.8158572116,0.0,24.1713,8.64455721164
 08/22  09:00:00,924.111522228,74.8092600441,627.08820994,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  10:00:00,965.467438524,75.6178979035,662.887588857,0.0,122.71106,88.818015033,44.8826925291,0.0,36.25695,8.62574252914
 08/22  11:00:00,992.322797391,76.9650058915,687.302216556,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  12:00:00,993.43492401,77.9365259944,688.312559822,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  13:00:00,1007.4156784,79.8994955496,704.638131131,0.0,122.71106,84.617158233,32.8124056956,0.0153229715838,24.1713,8.62578272403
 08/22  14:00:00,1026.6925065,81.6660246297,722.345401395,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,1033.24178152,83.2210153051,734.409937749,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/22  16:00:00,1037.42629204,83.741212034,743.29429457,0.0,122.71106,73.183824,13.4508188201,0.0,4.83426,8.61655882006
 08/22  17:00:00,997.296677942,81.3819047114,738.820580666,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,937.943459057,73.3985330113,687.613002852,0.0,122.71106,39.942024,4.867343289,0.0130832889973,4.83426,0.02
 08/22  19:00:00,927.887818553,73.3985330113,677.610585719,0.0,122.71106,39.942024,13.4729996231,0.0,4.83426,8.63873962307
 08/22  20:00:00,817.030471837,73.3985330113,628.460197399,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/22  21:00:00,191.657636203,0.576833221861,85.2238968152,0.0,43.513341876,39.243024,13.469047055,0.0,4.83426,8.63478705503
 08/22  22:00:00,263.208113458,1.24391347954,155.371526258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.983196737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,105.100934347,0.0,0.0,0.0,43.513341876,39.243024,13.4431867735,0.0,4.83426,8.60892677346
 08/23  01:00:00,105.055225656,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,105.026300022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,105.019880214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.532383034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.513848354,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,698.614338379,73.3985330113,508.453380595,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  07:00:00,702.649042238,73.3985330113,528.13318861,0.0,43.513341876,39.942024,13.4508394773,0.0,4.83426,8.61657947735
 08/23  08:00:00,883.028166331,73.6314048668,586.951682231,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  09:00:00,913.531265144,74.186244986,616.647512956,0.0,122.71106,84.617158233,32.7971603821,0.0,24.1713,8.62586038209
 08/23  10:00:00,950.530818823,75.221934875,648.239921849,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,967.047825084,76.3122770723,662.917845054,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  12:00:00,983.616084367,77.4256355402,679.210510292,0.0,122.71106,88.818015033,44.8828834261,0.0,36.25695,8.62593342606
 08/23  13:00:00,993.250264125,79.0383985651,690.941657004,0.0,122.71106,84.617158233,24.2078628478,0.0165628478396,24.1713,0.02
 08/23  14:00:00,1010.68100267,80.9103055836,706.260926416,0.0,122.71106,84.617158233,32.7973036775,0.0,24.1713,8.62600367751
 08/23  15:00:00,1011.61845226,82.6422852581,712.390861363,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/23  16:00:00,1011.0851715,83.1867491288,716.065148739,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,970.646536227,80.2733937659,711.905453025,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,886.733487622,73.3985330113,635.455989266,0.0,122.71106,39.942024,13.4628919704,0.0,4.83426,8.62863197036
 08/23  19:00:00,893.210423849,73.3985330113,641.630131291,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  20:00:00,795.219136647,73.3985330113,605.273389928,0.0,43.513341876,39.942024,13.469144647,0.0,4.83426,8.63488464704
 08/23  21:00:00,105.57845373,0.0,0.0,0.0,43.513341876,39.243024,9.52699042743,0.0,4.83426,4.69273042743
 08/23  22:00:00,265.865880155,1.15009962547,158.218689569,0.0,43.513341876,39.243024,8.78728219096,0.0,4.83426,3.95302219096
 08/23  23:00:00,105.957363794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  24:00:00,105.079460538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,105.054028301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,105.050912141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,105.043631905,0.0,0.0,0.0,43.513341876,39.243024,13.4432963777,0.0,4.83426,8.60903637769
 08/24  04:00:00,105.555371365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.482238311,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,701.155843258,73.3985330113,510.806071634,0.0,43.513341876,39.942024,4.86154809373,0.00728809373092,4.83426,0.02
 08/24  07:00:00,692.461724086,73.3985330113,516.992894808,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/24  08:00:00,890.708940217,73.6839896207,594.778148017,0.0,122.71106,84.617158233,32.8165148318,0.0,24.1713,8.64521483178
 08/24  09:00:00,938.983268764,74.3329957216,641.575405029,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  10:00:00,977.696190749,75.3803525643,674.702300433,0.0,122.71106,88.818015033,44.88277256,0.0,36.25695,8.62582256003
 08/24  11:00:00,996.980765398,76.5967393395,691.957129989,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,1014.7273789,78.192661904,708.929350965,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  13:00:00,1032.42586233,80.0677233774,728.724455119,0.0,122.71106,84.617158233,32.8131678184,0.0159411698555,24.1713,8.62592664854
 08/24  14:00:00,1034.4397494,81.6559586539,729.254561159,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,1021.59204111,82.5136756243,722.342705778,0.0,122.71106,78.0003075165,13.4602890302,0.0,4.83426,8.6260290302
 08/24  16:00:00,1033.43937572,83.798826485,737.629220094,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,972.072274257,80.7960956226,712.752632981,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,844.194987051,73.3985330113,592.871106432,0.0,122.71106,39.942024,4.86757170976,0.013311709756,4.83426,0.02
 08/24  19:00:00,812.757937945,73.3985330113,560.999742672,0.0,122.71106,39.942024,13.473765608,0.0,4.83426,8.63950560804
 08/24  20:00:00,721.226849572,73.3985330113,531.148001216,0.0,43.513341876,39.942024,13.4757323036,0.0066236364904,4.83426,8.63484866707
 08/24  21:00:00,105.523516729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  22:00:00,105.112339923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.945320441,0.0,0.0,0.0,43.513341876,39.243024,13.4494076456,0.0,4.83426,8.61514764565
 08/24  24:00:00,105.097708062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,105.087668045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,105.045034087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,105.016834574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.673569457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.23356338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,701.598540825,73.3985330113,510.545446399,0.0,43.513341876,39.942024,13.4503912154,0.00706954244358,4.83426,8.60906167299
 08/25  07:00:00,691.8982877,73.3985330113,516.539076556,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/25  08:00:00,899.654092978,73.6543141442,603.651006355,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  09:00:00,956.174899679,74.2875461167,658.679600868,0.0,122.71106,84.617158233,32.7972272285,0.0,24.1713,8.62592722847
 08/25  10:00:00,1000.06185041,75.1945027475,697.130553754,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  11:00:00,1033.50911798,76.5223297184,728.49609797,0.0,122.71106,88.818015033,44.8830140737,0.0,36.25695,8.6260640737
 08/25  12:00:00,1043.24936994,78.3576971795,737.385892142,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  13:00:00,1044.62082968,80.4408784542,740.93620477,0.0,122.71106,84.617158233,24.2078454626,0.0165454625651,24.1713,0.02
 08/25  14:00:00,1049.57918459,82.3451782496,743.988966405,0.0,122.71106,84.617158233,32.7974995836,0.0,24.1713,8.62619958361
 08/25  15:00:00,1046.30147064,83.9268029483,745.761968851,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/25  16:00:00,1040.0421587,84.9380213828,743.44426666,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,1007.03011302,82.8583999116,746.114316072,0.0,122.71106,39.942024,13.4509795087,0.0,4.83426,8.61671950869
 08/25  18:00:00,957.014526243,73.3985330113,705.690153922,0.0,122.71106,39.942024,4.86721659681,0.0129565968136,4.83426,0.02
 08/25  19:00:00,954.03137294,73.3985330113,702.526613169,0.0,122.71106,39.942024,13.4737284435,0.0,4.83426,8.63946844353
 08/25  20:00:00,848.137596862,73.3985330113,658.355003789,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/25  21:00:00,416.79221247,3.06771688869,305.043215269,0.0,43.513341876,39.243024,13.4694050293,0.0,4.83426,8.63514502933
 08/25  22:00:00,263.356812266,1.24741390085,155.331766333,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,329.825053463,1.93339580904,219.548085878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  24:00:00,239.556093207,1.1499573918,131.888850879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,105.13910798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,105.118222719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,105.102212839,0.0,0.0,0.0,43.513341876,39.243024,13.4402668057,0.0,4.83426,8.60600680566
 08/26  04:00:00,105.655056006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.602728822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,105.577037273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,90.4502340948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,244.552209573,1.15020578435,154.287025399,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.60082076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,521.0381385,3.38517732805,424.791167598,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,588.850457109,11.4223701226,483.973351243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,633.193091082,10.6236876605,529.764730115,0.0,43.513341876,39.243024,13.4433832881,0.0,4.83426,8.60912328814
 08/26  13:00:00,637.411508654,12.7971683701,531.443162777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,688.568371932,11.7131934344,583.286588845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,657.121709954,13.0901977522,550.848692298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,722.31963051,30.5648001098,598.303690043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,686.369519964,32.5709619578,560.85755262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,715.226235458,30.2270526524,591.773534241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,645.720281177,22.2118411734,530.084789486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,658.311368629,13.8222380532,533.043182746,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,579.962468878,6.01711797566,463.647709695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,548.786378021,7.29533180172,431.872199793,0.0,43.513341876,39.243024,13.4403011241,0.0,4.83426,8.60604112408
 08/26  23:00:00,473.253756179,3.19392134437,360.587459272,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,408.373892816,2.64879939485,297.604370778,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,374.401676793,2.31132283738,264.280306058,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,180.234616331,0.627800598813,73.7420914714,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,105.064298976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.593173373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.528299115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,105.510094124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,90.4197009651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,237.701848761,1.15056840168,147.474464016,0.0,43.513341876,39.243024,13.443405534,0.0,4.83426,8.60914553401
 08/27  09:00:00,215.94247713,3.58514709672,123.554931166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,459.942352902,10.1730829864,357.019331947,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,608.430090349,12.5477796306,501.807275978,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,600.51236874,11.057388782,496.364886903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,673.44163005,13.2784062922,566.654338302,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,645.142852946,11.5443957713,540.418687193,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,701.32196641,13.4899332267,594.401759734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,690.47377895,31.5888458534,565.733042912,0.0,43.513341876,39.243024,13.4403355515,0.0,4.83426,8.6060755515
 08/27  17:00:00,742.763549018,39.1326830128,610.398277166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,688.192165774,33.7006161987,561.576797,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,670.582385387,20.0927440503,556.899796525,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,627.231888006,16.0134654838,500.113793955,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,627.887608863,6.64546216517,510.300464841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,470.373516986,6.63702600263,354.917491742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,559.951172899,4.01948801715,445.418683755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,486.54447705,3.22870099041,374.438302928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,286.158445211,1.55861958249,177.645180575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,340.411880475,2.03204849188,230.86942051,0.0,43.513341876,39.243024,13.4420151818,0.0,4.83426,8.60775518183
 08/28  03:00:00,105.058921045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.58780935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.55698783,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,694.567249721,73.3985330113,504.176590079,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  07:00:00,705.718492182,73.4038388726,530.849371364,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,883.304326882,74.5278693206,585.93421575,0.0,122.71106,84.617158233,32.8163887887,0.0,24.1713,8.64508878868
 08/28  09:00:00,930.136214991,75.4533713336,631.461617692,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  10:00:00,979.724699873,76.6730517768,675.373187164,0.0,122.71106,88.818015033,44.8835829828,0.0,36.25695,8.62663298281
 08/28  11:00:00,1009.1650861,78.305002956,702.109138519,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  12:00:00,1026.11659739,80.5811117863,717.515565656,0.0,122.71106,88.818015033,44.8833742438,0.0,36.25695,8.62642424384
 08/28  13:00:00,1028.89899898,82.8642488979,722.403201501,0.0,122.71106,84.617158233,24.2085118893,0.0172118893052,24.1713,0.02
 08/28  14:00:00,1051.36874446,85.3627361933,742.129291171,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  15:00:00,1050.25566576,87.1852820532,745.772726369,0.0,122.71106,78.0003075165,13.460926,0.0,4.83426,8.62666600004
 08/28  16:00:00,1053.53620057,87.8133873745,753.540621119,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,1032.89596302,85.6488322579,768.607517343,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,983.748131681,73.3985330113,732.1443216,0.0,122.71106,39.942024,13.465077507,0.0,4.83426,8.63081750698
 08/28  19:00:00,972.179681399,73.3985330113,719.982131725,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  20:00:00,870.388137321,73.3985330113,679.936999852,0.0,43.513341876,39.942024,13.4695515579,0.0,4.83426,8.63529155795
 08/28  21:00:00,394.652526752,2.76423591573,283.041917129,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  22:00:00,431.829002263,2.9402942526,320.302137911,0.0,43.513341876,39.243024,13.4544074411,0.0,4.83426,8.62014744106
 08/28  23:00:00,441.823701641,3.03078412088,329.235910298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,361.617101896,2.67015177946,250.498578406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.163500673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,105.132544206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.101414916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.871862372,0.0,0.0,0.0,43.513341876,39.243024,13.4434170694,0.0,4.83426,8.60915706944
 08/29  05:00:00,107.493695732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,693.600701003,73.3985330113,501.593371136,0.0,43.513341876,39.942024,4.85972335723,0.00546335722986,4.83426,0.02
 08/29  07:00:00,752.945847656,73.4248049888,577.262537108,0.0,43.513341876,39.942024,4.86036244116,0.00610244115991,4.83426,0.02
 08/29  08:00:00,912.618520701,74.7589948765,614.500563487,0.0,122.71106,84.617158233,32.8175954546,0.0,24.1713,8.64629545458
 08/29  09:00:00,937.144456258,75.5419670252,638.173111312,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  10:00:00,974.284477755,76.3891578414,670.199582597,0.0,122.71106,88.818015033,44.8835227873,0.0,36.25695,8.62657278732
 08/29  11:00:00,1007.1265425,78.3267966765,700.034647102,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,1015.03960631,80.342947934,706.67631965,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,1022.02287729,82.5501894195,715.674588433,0.0,122.71106,84.617158233,32.8144694046,0.0163180655809,24.1713,8.62685133899
 08/29  14:00:00,1045.52722199,84.7508789228,736.857968602,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  15:00:00,1047.4095991,86.2940588205,743.882338796,0.0,122.71106,78.0003075165,13.4609509566,0.0,4.83426,8.62669095658
 08/29  16:00:00,1048.06013447,86.4736683364,749.448495633,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,1023.62383958,83.8674217738,761.177014287,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,969.4268522,73.3985330113,717.754241442,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  19:00:00,960.443938937,73.3985330113,705.862866508,0.0,122.71106,39.942024,13.4748502925,0.0,4.83426,8.64059029251
 08/29  20:00:00,863.614970736,73.3985330113,673.771492191,0.0,43.513341876,39.942024,13.4696597352,0.0,4.83426,8.63539973521
 08/29  21:00:00,361.53585184,2.6849793104,250.59550588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  22:00:00,413.212209299,3.22448315354,300.94264472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,307.854119287,2.15571873674,196.932846547,0.0,43.513341876,39.243024,13.4496810492,0.0,4.83426,8.61542104921
 08/29  24:00:00,206.599019002,1.07399172416,99.0552233794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,204.238886654,0.766552815935,97.3091819304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,151.752146168,0.382631655159,45.7669852763,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,105.119643455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.671493112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.634508553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,695.587478547,73.3985330113,504.522139063,0.0,43.513341876,39.942024,13.447405913,0.0054694902453,4.83426,8.60767642278
 08/30  07:00:00,752.493664541,73.4055754915,576.945014064,0.0,43.513341876,39.942024,4.86029437727,0.00603437726946,4.83426,0.02
 08/30  08:00:00,922.307804679,74.7085323618,624.15893648,0.0,122.71106,84.617158233,32.8176711707,0.0,24.1713,8.64637117066
 08/30  09:00:00,948.636986491,75.5293647939,649.715013697,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,985.424910363,76.7816797044,681.10285144,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  11:00:00,1015.39984264,78.5604493206,708.243438943,0.0,122.71106,88.818015033,44.8837561665,0.0,36.25695,8.62680616651
 08/30  12:00:00,1034.45970178,80.8656772966,725.606477246,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,1044.19354441,83.1865296794,737.087733656,0.0,122.71106,84.617158233,32.8147915777,0.0168099463837,24.1713,8.6266816313
 08/30  14:00:00,1052.83840769,85.613811478,743.269829351,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  15:00:00,1058.75093999,87.5081438588,753.88050653,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,1060.03500159,88.168524186,759.399700954,0.0,122.71106,73.183824,13.4512171916,0.0,4.83426,8.61695719157
 08/30  17:00:00,1032.81802536,85.2515043839,768.767391401,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,988.200217064,73.3985330113,736.127480146,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  19:00:00,969.474825359,73.3985330113,713.448634735,0.0,122.71106,39.942024,13.474814255,0.0,4.83426,8.64055425496
 08/30  20:00:00,852.430108978,73.3985330113,661.143311937,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  21:00:00,392.547271186,2.7648919512,280.824361056,0.0,43.513341876,39.243024,13.4703001742,0.0,4.83426,8.63604017417
 08/30  22:00:00,399.749894852,2.68604359688,288.640595091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,444.124263635,3.03105100208,331.41824184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,381.646117272,2.85914757017,270.031115663,0.0,43.513341876,39.243024,13.4419674445,0.0,4.83426,8.60770744451
 08/31  01:00:00,157.198475491,0.384847872816,51.1123788084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,282.028663925,1.33599112742,173.790602933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.138381319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.664480323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.59080619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,700.322490522,73.3985330113,509.798770393,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  07:00:00,739.13092855,73.4148414849,564.346988705,0.0,43.513341876,39.942024,13.4514656348,0.0,4.83426,8.61720563478
 08/31  08:00:00,912.492007441,74.6031368409,615.146345288,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  09:00:00,952.715860059,75.1854923645,654.310528667,0.0,122.71106,84.617158233,32.7982832608,0.0,24.1713,8.62698326078
 08/31  10:00:00,996.224960701,76.4004384212,691.927409917,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  11:00:00,995.363807463,77.8421263257,688.913386917,0.0,122.71106,88.818015033,44.883849209,0.0,36.25695,8.62689920896
 08/31  12:00:00,1004.03289204,78.7490167754,697.673527282,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,1010.9857776,80.1267561941,707.376751943,0.0,122.71106,84.617158233,24.2079718567,0.0166718567402,24.1713,0.02
 08/31  14:00:00,1007.00715087,79.3999886078,704.18954764,0.0,122.71106,84.617158233,32.7981119663,0.0,24.1713,8.62681196629
 08/31  15:00:00,956.816350609,79.0750981968,661.086989199,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/31  16:00:00,914.443010713,78.3286109518,624.681877595,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,894.664024844,76.0596344865,640.525120045,0.0,122.71106,39.942024,13.4514139991,0.0,4.83426,8.61715399908
 08/31  18:00:00,791.126534283,73.3985330113,539.318348045,0.0,122.71106,39.942024,4.91919773137,0.0649377313659,4.83426,0.02
 08/31  19:00:00,784.588728466,73.3985330113,529.047973851,0.0,122.71106,39.942024,13.4750651489,0.0,4.83426,8.6408051489
 08/31  20:00:00,699.423461272,73.3985330113,508.752222032,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,105.535556877,0.0,0.0,0.0,43.513341876,39.243024,13.470171597,0.0,4.83426,8.63591159697
 08/31  22:00:00,105.121207078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.941999468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,105.091793575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,105.082633943,0.0,0.0,0.0,43.513341876,39.243024,13.4435978275,0.0,4.83426,8.60933782754
 09/01  02:00:00,105.07566702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,105.070244876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.83783409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,107.380225094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,703.858933932,73.3985330113,512.310771828,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  07:00:00,719.399385644,73.3985330113,544.816176715,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  08:00:00,917.827351906,73.6506013582,621.242504424,0.0,122.71106,84.617158233,32.81861448,0.0,24.1713,8.64731448001
 09/01  09:00:00,951.95726616,74.1480151937,654.345847005,0.0,122.71106,84.617158233,32.7986002406,0.0,24.1713,8.6273002406
 09/01  10:00:00,985.477064715,74.8701637031,682.894715125,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,1018.89548707,76.3254021026,714.137204075,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  12:00:00,1038.21128869,76.9152707141,733.678626839,0.0,122.71106,88.818015033,44.8842041118,0.0,36.25695,8.62725411184
 09/01  13:00:00,1051.37996483,79.5544833677,748.015499263,0.0,122.71106,84.617158233,24.206537845,0.0152378449821,24.1713,0.02
 09/01  14:00:00,1068.07423616,81.7041890912,762.438506054,0.0,122.71106,84.617158233,32.7985038034,0.0,24.1713,8.62720380339
 09/01  15:00:00,1074.45760667,83.4016767291,773.955986519,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 09/01  16:00:00,1067.30110284,84.5005804665,770.779705204,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,1042.59532184,82.7193540385,781.261567356,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  18:00:00,1001.43808771,73.3985330113,749.564636911,0.0,122.71106,39.942024,13.4646791228,0.0,4.83426,8.63041912276
 09/01  19:00:00,989.619233954,73.3985330113,734.795145922,0.0,122.71106,39.942024,13.4749128373,0.0,4.83426,8.64065283731
 09/01  20:00:00,879.014408899,73.3985330113,689.032275146,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  21:00:00,415.411162319,2.80466555168,304.185301736,0.0,43.513341876,39.243024,13.4707115166,0.0,4.83426,8.63645151656
 09/01  22:00:00,442.569541676,2.84338456713,331.116326493,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,243.79266482,1.02924295265,135.410628129,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,346.364659368,2.27552733337,236.222038624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.46682587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.411165077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.360843601,0.0,0.0,0.0,43.513341876,52.539744,13.4404354436,0.0,4.83426,8.60617544356
 09/02  04:00:00,118.870082977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.788821151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.772944436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,103.698333616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,252.178963544,1.15155108962,148.667360135,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,229.663883529,2.59943411216,124.962370223,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,541.583555021,11.4917308591,424.505668382,0.0,43.513341876,52.539744,13.4838786806,0.0,4.83426,8.64961868065
 09/02  11:00:00,579.776889813,10.3016704625,462.94116964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,655.856759977,12.7980454033,536.555839725,0.0,43.513341876,52.539744,13.4577708996,0.0,4.83426,8.6235108996
 09/02  13:00:00,661.940503586,11.3085003011,544.178261814,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,735.425346193,13.5417927133,615.08722436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  15:00:00,728.494074284,29.6031523994,592.487625672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,801.062328873,36.7483420922,657.531871208,0.0,43.513341876,52.539744,13.4390439343,0.0,4.83426,8.60478393432
 09/02  17:00:00,754.183694969,39.6510154765,608.167254197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,807.512659342,46.5439356123,654.355083736,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,710.000644576,33.2303924215,566.998288095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,728.582456405,27.8799997686,575.860184789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,664.393926744,25.2559151176,515.034986213,0.0,43.513341876,52.539744,13.5214834905,0.0,4.83426,8.68722349053
 09/02  22:00:00,645.130155449,8.75109886706,512.670931949,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,563.796059981,4.21629290247,435.667410161,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,454.706903287,3.02697371431,329.804963191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,480.916119242,3.31983323421,355.385924916,0.0,43.513341876,52.539744,13.440495133,0.0,4.83426,8.60623513296
 09/03  02:00:00,480.265483491,3.136634934,354.970413272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,347.838908419,1.88740853162,225.2986667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,400.125343029,2.35416529538,275.908590416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.948538977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.926851498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,249.738942533,1.15258407963,143.268573906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,219.397902503,0.956579137897,116.398011558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,496.95970512,12.1237107139,379.238852593,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,682.294324665,17.2783524773,558.583757427,0.0,43.513341876,52.539744,13.4842544369,0.0,4.83426,8.6499944369
 09/03  11:00:00,657.157544012,16.7137698374,533.233358846,0.0,43.513341876,52.539744,10.4993942453,0.0,4.83426,5.66513424526
 09/03  12:00:00,679.662890063,14.4965600085,558.411418263,0.0,43.513341876,52.539744,7.81113965474,0.0,4.83426,2.97687965474
 09/03  13:00:00,642.407736039,13.0938226214,522.972989454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,685.288043664,12.1408825194,566.428792887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,646.193477528,26.726072488,513.128867652,0.0,43.513341876,52.539744,13.4534200405,0.0,4.83426,8.61916004051
 09/03  16:00:00,675.989326372,32.4462604998,536.883647662,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,669.959587074,36.6597206273,526.939840626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,687.266168986,33.5746801741,547.230167519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,596.340849153,18.3111245637,468.526769606,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,609.217878736,8.38262374952,476.246570356,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,601.832436641,4.41328102858,472.161336214,0.0,43.513341876,52.539744,22.1897865018,0.0,4.83426,17.3555265018
 09/03  22:00:00,545.493257234,3.57607667724,417.912500263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,546.855354501,2.90915554764,419.806654905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,381.665916158,1.59165818419,259.060653276,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,170.460704099,0.382631655159,51.2556172894,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.26839844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.264110947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.792812547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.707800358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.698124163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,103.644439765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
