Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  08:00:00,268.279933458,1.1508037868,164.779665377,0.0,43.513341876,52.539744,13.4437635635,0.0,4.83426,8.60950356349
 09/04  09:00:00,256.911200766,1.15643172762,153.462588151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,436.766141329,9.55332692269,322.531494221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,634.053466554,10.5621429094,516.608969106,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,660.447911479,12.5476067772,541.727783259,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,728.785782563,11.8004040161,610.043977904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,680.854134452,12.9801703235,561.72296163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,677.986162187,11.8672534663,559.431380353,0.0,43.513341876,52.539744,13.4391584781,0.0,4.83426,8.6048984781
 09/04  16:00:00,671.634687243,13.063437848,552.447473131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,717.657653112,11.9789781311,598.974721149,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,684.691194714,17.6369983784,561.080966639,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,686.92326706,10.8125873146,566.022023233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,565.307981941,4.1862708883,437.465492194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,467.151583933,3.53584796521,341.031001236,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,378.763287544,2.47480940198,255.163679932,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,308.571025537,1.7069824217,185.68781924,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,323.280568384,1.83466738596,200.888583202,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.327134126,0.0,0.0,0.0,43.513341876,52.539744,13.4436671767,0.0,4.83426,8.6094071767
 09/05  02:00:00,118.325081243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.322884405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.998992189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.565823567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,707.216636802,74.9673068985,501.258930824,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/05  07:00:00,875.181773582,74.198885745,508.666125382,0.0,220.879908,53.238744,13.513395022,0.0,4.83426,8.67913502203
 09/05  08:00:00,1009.22589381,81.2353084674,545.746995905,0.0,220.879908,145.652643033,44.9262831554,0.0,36.25695,8.66933315539
 09/05  09:00:00,1034.41669498,82.744410623,569.041411804,0.0,220.879908,145.652643033,44.9257823004,0.0,36.25695,8.66883230035
 09/05  10:00:00,1062.84382638,84.8371037381,589.099788995,0.0,220.879908,151.653867033,57.0099198473,0.0,48.3426,8.66731984733
 09/05  11:00:00,1094.86441063,86.8769655045,618.234027877,0.0,220.879908,151.653867033,57.0112228978,0.0,48.3426,8.66862289781
 09/05  12:00:00,1117.17642855,91.0440530913,637.091981582,0.0,220.879908,151.653867033,57.0111211057,0.0,48.3426,8.66852110574
 09/05  13:00:00,1120.97821325,93.5809044516,644.366373841,0.0,220.879908,145.652643033,32.8504580578,0.0100874883633,24.1713,8.66907056946
 09/05  14:00:00,1140.77806054,96.5867426335,661.074187201,0.0,220.879908,145.652643033,32.8396071546,0.0,24.1713,8.66830715461
 09/05  15:00:00,1170.4066983,99.9286213662,694.953877598,0.0,220.879908,137.835547516,13.5015350741,0.0,4.83426,8.66727507406
 09/05  16:00:00,1204.36630709,95.9868858557,737.866400737,0.0,220.879908,133.019064,22.2559130659,0.0,4.83426,17.4216530659
 09/05  17:00:00,1122.30295158,89.9529076448,742.145889072,0.0,220.879908,53.238744,22.2550001574,0.0,4.83426,17.4207401574
 09/05  18:00:00,1112.98279619,87.941082342,735.014738106,0.0,220.879908,53.238744,22.2842746708,0.0,4.83426,17.4500146708
 09/05  19:00:00,1089.73349364,84.1469120766,713.224258557,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/05  20:00:00,1068.58805029,80.7851935988,681.083331662,0.0,220.879908,53.238744,13.4714371816,0.0,4.83426,8.63717718164
 09/05  21:00:00,281.178223706,0.895129017857,160.943798973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  22:00:00,436.012188579,2.83969371634,310.608215106,0.0,43.513341876,52.539744,13.4552031866,0.0,4.83426,8.62094318663
 09/05  23:00:00,119.241577825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.360435247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.338042328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.31726775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.299062725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.81966263,0.0,0.0,0.0,43.513341876,52.539744,13.4437873462,0.0,4.83426,8.6095273462
 09/06  05:00:00,118.769894653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,715.53751928,74.410152201,512.272960888,0.0,43.513341876,53.238744,4.86555715917,0.0112971591717,4.83426,0.02
 09/06  07:00:00,884.730938602,73.5989875258,516.490688648,0.0,220.879908,53.238744,13.5139128511,0.0,4.83426,8.67965285107
 09/06  08:00:00,989.750158284,79.6839186881,527.819834949,0.0,220.879908,145.652643033,44.9266012007,0.0,36.25695,8.66965120075
 09/06  09:00:00,1044.95089275,82.3852102862,580.05279687,0.0,220.879908,145.652643033,44.926531313,0.0,36.25695,8.66958131296
 09/06  10:00:00,1095.68641849,85.9947747915,620.78900716,0.0,220.879908,151.653867033,57.0121161889,0.0,48.3426,8.66951618888
 09/06  11:00:00,1133.64609895,89.1854806943,655.015339147,0.0,220.879908,151.653867033,57.012050468,0.0,48.3426,8.66945046797
 09/06  12:00:00,1141.23997672,90.8512879052,661.989301175,0.0,220.879908,151.653867033,57.0119856557,0.0,48.3426,8.66938565574
 09/06  13:00:00,1160.44791201,95.2783799266,682.498958499,0.0,220.879908,145.652643033,32.8502004593,0.00957829109317,24.1713,8.6693221682
 09/06  14:00:00,1192.04662544,98.3318176366,711.084831993,0.0,220.879908,145.652643033,32.8405570562,0.0,24.1713,8.66925705617
 09/06  15:00:00,1203.46410751,99.9920373034,729.175362201,0.0,220.879908,137.835547516,13.5189941914,0.0155416382376,4.83426,8.66919255314
 09/06  16:00:00,1233.25483536,98.244756354,766.513888556,0.0,220.879908,133.019064,22.2573360593,0.0,4.83426,17.4230760593
 09/06  17:00:00,1144.93142466,92.6769574741,764.216410082,0.0,220.879908,53.238744,13.5562448596,0.0,4.83426,8.72198485964
 09/06  18:00:00,1136.60804402,89.8621117683,759.157643101,0.0,220.879908,53.238744,22.2860005115,0.0,4.83426,17.4517405115
 09/06  19:00:00,1107.19494228,85.4424749927,731.457643453,0.0,220.879908,53.238744,13.4763289955,0.0,4.83426,8.64206899552
 09/06  20:00:00,1080.65138872,81.5609009024,694.078509938,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/06  21:00:00,461.397802469,2.81925042019,336.927897796,0.0,43.513341876,52.539744,13.4716958596,0.0,4.83426,8.63743585956
 09/06  22:00:00,305.936743102,1.80227973521,183.829506723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,189.011948389,0.769011444807,68.2374133562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,152.980951482,0.382631655159,33.8721741976,0.0,43.513341876,52.539744,13.4437444283,0.0,4.83426,8.60948442829
 09/07  01:00:00,118.325157293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.263559433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.216377998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.72237904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.682790676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,718.003171041,74.132937901,516.659380711,0.0,43.513341876,53.238744,13.4631721081,0.0193775405046,4.83426,8.60953456757
 09/07  07:00:00,887.386062658,73.4617563089,520.709035526,0.0,220.879908,53.238744,13.514709517,0.0,4.83426,8.68044951701
 09/07  08:00:00,997.743336674,78.6452878645,537.334313065,0.0,220.879908,145.652643033,44.9321732304,0.00511275418336,36.25695,8.67011047618
 09/07  09:00:00,1053.98827328,81.3996349939,590.310741038,0.0,220.879908,145.652643033,44.9270436119,0.0,36.25695,8.67009361191
 09/07  10:00:00,1100.46742264,84.9423418454,626.546074655,0.0,220.879908,151.653867033,57.0126747649,0.0,48.3426,8.67007476488
 09/07  11:00:00,1156.96584738,89.1234194986,677.743920085,0.0,220.879908,151.653867033,57.0126539548,0.0,48.3426,8.67005395478
 09/07  12:00:00,1176.00731736,93.0802574805,693.588273516,0.0,220.879908,151.653867033,57.0126332948,0.0,48.3426,8.67003329478
 09/07  13:00:00,1174.29912733,95.6194945441,695.451798153,0.0,220.879908,145.652643033,32.8570390218,0.015726328457,24.1713,8.6700126933
 09/07  14:00:00,1201.6045849,97.7435077221,720.52056973,0.0,220.879908,145.652643033,32.8412921233,0.0,24.1713,8.66999212332
 09/07  15:00:00,1195.05788799,100.878562599,718.617176319,0.0,220.879908,137.835547516,13.5042323773,0.0,4.83426,8.66997237732
 09/07  16:00:00,1212.64721946,97.7928316503,744.282584964,0.0,220.879908,133.019064,13.5572230735,0.0,4.83426,8.72296307348
 09/07  17:00:00,1131.86638935,92.329050881,748.960811848,0.0,220.879908,53.238744,22.2586843233,0.0,4.83426,17.4244243233
 09/07  18:00:00,1129.00993894,89.5113757752,749.216807886,0.0,220.879908,53.238744,22.2887687198,0.0,4.83426,17.4545087198
 09/07  19:00:00,1122.55849772,85.5845944744,740.570500222,0.0,220.879908,53.238744,13.4762960285,0.0,4.83426,8.64203602853
 09/07  20:00:00,1112.9656634,82.4471468361,722.480147738,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/07  21:00:00,609.466205926,3.43919430902,483.396483092,0.0,43.513341876,52.539744,13.4719976891,0.0,4.83426,8.63773768908
 09/07  22:00:00,456.015258347,3.38040254582,330.261537399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,358.319398781,2.30305116023,233.921567972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,246.182506205,1.07788711989,125.363686565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,255.18002478,1.10770000058,134.254939209,0.0,43.513341876,52.539744,13.4438772119,0.0,4.83426,8.60961721194
 09/08  02:00:00,146.942079824,0.228291126841,28.007132891,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.38769622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,121.105928291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.666052996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,721.129595058,75.1120567962,514.532758012,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/08  07:00:00,882.328142291,73.9855290921,511.764979988,0.0,220.879908,53.238744,13.5152770502,0.0,4.83426,8.68101705019
 09/08  08:00:00,1006.23856004,80.7269137298,543.225287151,0.0,220.879908,145.652643033,44.9277939019,0.0,36.25695,8.6708439019
 09/08  09:00:00,1048.95654759,83.8384087639,582.108607541,0.0,220.879908,145.652643033,44.9271898414,0.0,36.25695,8.67023984141
 09/08  10:00:00,1101.39405385,87.3120222113,624.858589169,0.0,220.879908,151.653867033,57.0129998363,0.0,48.3426,8.67039983631
 09/08  11:00:00,1157.25033044,90.8908542733,676.21821956,0.0,220.879908,151.653867033,57.0130210169,0.0,48.3426,8.67042101694
 09/08  12:00:00,1186.13343399,93.5331396041,703.229793642,0.0,220.879908,151.653867033,57.0129197732,0.0,48.3426,8.67031977321
 09/08  13:00:00,1183.00048993,97.6480602792,701.975349171,0.0,220.879908,145.652643033,32.841773739,0.0,24.1713,8.67047373901
 09/08  14:00:00,1211.26208486,100.877792607,726.953495963,0.0,220.879908,145.652643033,32.8416716386,0.0,24.1713,8.67037163862
 09/08  15:00:00,1236.26090836,103.080370095,757.532102115,0.0,220.879908,137.835547516,13.5051211981,0.0,4.83426,8.67086119811
 09/08  16:00:00,1241.71420747,102.211388641,768.676724187,0.0,220.879908,133.019064,22.2609755431,0.0,4.83426,17.4267155431
 09/08  17:00:00,1166.27491652,97.0816012092,778.380835684,0.0,220.879908,53.238744,22.2608771228,0.0,4.83426,17.4266171228
 09/08  18:00:00,1149.84466171,93.3143526421,766.110690965,0.0,220.879908,53.238744,22.2889662307,0.0,4.83426,17.4547062307
 09/08  19:00:00,1135.60299917,87.7859078713,752.140640691,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/08  20:00:00,1130.8763169,84.1218185449,739.64560435,0.0,220.879908,53.238744,13.4719922969,0.0,4.83426,8.63773229692
 09/08  21:00:00,584.470102213,3.30006255139,459.280446268,0.0,43.513341876,52.539744,13.4721861434,0.0,4.83426,8.63792614342
 09/08  22:00:00,461.85659331,3.12776542441,336.813017232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,417.216144386,2.78289745679,292.012348442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,384.327752415,2.1704853144,261.1075274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,354.8666912,1.93335776296,232.130848355,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.427888741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.374585367,0.0,0.0,0.0,43.513341876,52.539744,13.4406731107,0.0,4.83426,8.60641311073
 09/09  04:00:00,118.877768019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.819209304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.795668243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,106.672437038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,206.015535004,0.771630108127,103.381061565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,289.823740974,5.44634822871,181.750420312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,487.89382083,9.61802783236,372.928560327,0.0,43.513341876,52.539744,13.4864627861,0.0,4.83426,8.65220278613
 09/09  11:00:00,665.180696889,13.0414579532,544.172653572,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,664.421034736,10.9399564789,547.250123398,0.0,43.513341876,52.539744,13.4570590193,0.0,4.83426,8.62279901931
 09/09  13:00:00,735.481153909,13.6598495355,614.591593831,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,673.810380959,11.0411050277,556.817941352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,765.860834431,19.635705176,639.058077374,0.0,43.513341876,52.539744,13.455506793,0.0,4.83426,8.62124679302
 09/09  16:00:00,748.595771625,33.5258901392,609.080299706,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,812.772008836,42.609401134,663.012521418,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,709.048968921,31.8769221745,571.377005252,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,715.139472952,37.1983594663,564.598028774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,582.39170462,12.9578849982,445.532483417,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,605.890682183,4.95809682127,476.510100515,0.0,43.513341876,52.539744,13.5247191153,0.0,4.83426,8.69045911534
 09/09  22:00:00,511.954211544,3.02839681433,385.643554163,0.0,43.513341876,52.539744,13.4406869538,0.0,4.83426,8.60642695382
 09/09  23:00:00,532.993898796,2.90900234872,406.104118833,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,448.993960896,2.34187243591,324.407094298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,522.54487261,2.87556439149,396.791592984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,205.701187171,0.456582253682,85.9840117558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,161.206158799,0.228291126841,42.1878960273,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.857093822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.777367041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.762883718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,106.676365684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,260.516470649,1.15088434081,156.953911184,0.0,43.513341876,52.539744,13.44404628,0.0,4.83426,8.60978628002
 09/10  09:00:00,368.298602347,6.1284144302,258.340396016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,586.535557706,10.4388989694,470.078066073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  11:00:00,685.479660043,12.5298513527,566.030916083,0.0,43.513341876,52.539744,13.4590212201,0.0,4.83426,8.62476122011
 09/10  12:00:00,728.625570729,11.6886048027,610.175064933,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  13:00:00,742.112066747,13.27971668,622.470850991,0.0,43.513341876,52.539744,13.459003852,0.0,4.83426,8.62474385204
 09/10  14:00:00,763.174164036,12.3065472103,644.229356049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,803.894739473,28.2625746151,669.283098893,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,797.232400647,26.5477598602,664.045352075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,800.560639902,38.7221186376,655.563762433,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,747.510150308,25.8259101516,615.281249731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,719.549836953,20.0905463441,586.855656288,0.0,43.513341876,52.539744,13.4407205454,0.0,4.83426,8.60646054543
 09/10  20:00:00,692.958980522,15.500375706,552.842457114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,649.32553522,9.33168608604,516.076256221,0.0,43.513341876,52.539744,13.5266131251,0.0,4.83426,8.69235312509
 09/10  22:00:00,607.852357463,4.59349300441,480.003811775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,501.916705832,3.49061642745,375.450760119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,467.38977137,3.18157478291,342.262043121,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,425.823963463,2.61295244996,301.635299117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,340.730649375,1.68529746072,218.282704539,0.0,43.513341876,52.539744,13.4428800435,0.0,4.83426,8.60862004349
 09/11  03:00:00,118.366076032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.924132629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.885193065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,797.023843058,75.8157000415,595.367266242,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/11  07:00:00,971.972646478,74.9608716017,606.107488939,0.0,220.879908,53.238744,13.5165460158,0.0,4.83426,8.68228601578
 09/11  08:00:00,1079.69007927,83.2836485832,618.746802051,0.0,220.879908,145.652643033,44.9282925922,0.0,36.25695,8.67134259215
 09/11  09:00:00,1094.27592437,85.9028826733,630.36671428,0.0,220.879908,145.652643033,44.9284937373,0.0,36.25695,8.67154373729
 09/11  10:00:00,1105.02772775,88.6338710611,631.682728998,0.0,220.879908,151.653867033,57.0131418559,0.0,48.3426,8.67054185588
 09/11  11:00:00,1124.04581915,91.436842497,645.717531338,0.0,220.879908,151.653867033,57.0144779553,0.0,48.3426,8.67187795532
 09/11  12:00:00,1160.59068536,94.7729799826,678.320683036,0.0,220.879908,151.653867033,57.0146502745,0.0,48.3426,8.67205027452
 09/11  13:00:00,1176.60577306,97.5428705298,696.606172166,0.0,220.879908,145.652643033,41.5046384669,0.00974724510158,24.1713,17.3235912218
 09/11  14:00:00,1184.16518567,100.660071194,700.639152593,0.0,220.879908,145.652643033,32.8427194755,0.0,24.1713,8.67141947554
 09/11  15:00:00,1194.93778519,103.83499335,715.786822864,0.0,220.879908,137.835547516,13.5207276554,0.0148821772859,4.83426,8.67158547807
 09/11  16:00:00,1222.14146026,101.647800643,750.103277479,0.0,220.879908,133.019064,13.5606985246,0.0,4.83426,8.72643852465
 09/11  17:00:00,1128.80840594,96.1711583572,742.668556268,0.0,220.879908,53.238744,22.2659483346,0.0,4.83426,17.4316883346
 09/11  18:00:00,1113.04688572,92.32202372,731.195280937,0.0,220.879908,53.238744,22.2978263244,0.0,4.83426,17.4635663244
 09/11  19:00:00,1093.70198978,86.9614723202,711.136229764,0.0,220.879908,53.238744,13.4773238126,0.0,4.83426,8.64306381255
 09/11  20:00:00,1079.49801004,82.8860063687,689.585155356,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/11  21:00:00,571.577462605,3.37327151332,445.828102193,0.0,43.513341876,52.539744,13.4726415053,0.0,4.83426,8.63838150525
 09/11  22:00:00,420.646409408,3.05345854851,295.530793672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,247.105676353,1.00778925369,125.493581472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,170.279246992,0.382631655159,50.9758300183,0.0,43.513341876,52.539744,13.4440904624,0.0,4.83426,8.60983046239
 09/12  01:00:00,118.380375403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.368924564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.331714315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.988510894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.58872335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,711.209560304,74.9552695909,504.662189471,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/12  07:00:00,885.323593848,74.100251476,514.639477789,0.0,220.879908,53.238744,22.1807989768,0.0,4.83426,17.3465389768
 09/12  08:00:00,1016.35057561,81.3020478854,552.890237651,0.0,220.879908,145.652643033,44.929640908,0.0,36.25695,8.67269090799
 09/12  09:00:00,1061.58600666,83.7632513395,594.845972296,0.0,220.879908,145.652643033,44.9287253816,0.0,36.25695,8.67177538159
 09/12  10:00:00,1103.20671015,86.5451134736,627.431215547,0.0,220.879908,151.653867033,57.0145852889,0.0,48.3426,8.67198528889
 09/12  11:00:00,1156.24024562,90.9885166431,675.110326715,0.0,220.879908,151.653867033,57.0147998518,0.0,48.3426,8.67219985178
 09/12  12:00:00,1185.26647763,94.5425177244,701.353061605,0.0,220.879908,151.653867033,57.0150165184,0.0,48.3426,8.67241651839
 09/12  13:00:00,1190.39773398,97.5363483066,709.465395349,0.0,220.879908,145.652643033,32.8439345193,0.0,24.1713,8.67263451931
 09/12  14:00:00,1207.30946774,100.532922723,723.375606005,0.0,220.879908,145.652643033,32.8430190728,0.0,24.1713,8.67171907277
 09/12  15:00:00,1221.75173994,104.007596282,742.109104837,0.0,220.879908,137.835547516,13.5061837459,0.0,4.83426,8.67192374592
 09/12  16:00:00,1238.01335341,101.660449829,765.531228029,0.0,220.879908,133.019064,22.268626264,0.0,4.83426,17.434366264
 09/12  17:00:00,1158.97510651,96.4987506208,771.756661828,0.0,220.879908,53.238744,13.5604151675,0.0,4.83426,8.72615516748
 09/12  18:00:00,1155.31859041,93.2101764123,771.958171022,0.0,220.879908,53.238744,22.3001737147,0.0,4.83426,17.4659137147
 09/12  19:00:00,1141.73877005,88.0430208556,758.386003714,0.0,220.879908,53.238744,13.4778825642,0.0,4.83426,8.64362256424
 09/12  20:00:00,1120.21855455,84.1977401586,728.8912443,0.0,220.879908,53.238744,13.4727939116,0.0,4.83426,8.63853391157
 09/12  21:00:00,584.315396306,3.29363164282,459.088929758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  22:00:00,427.028514616,2.75294924599,302.669644041,0.0,43.513341876,52.539744,13.4560814668,0.0,4.83426,8.62182146682
 09/12  23:00:00,397.290382895,2.88683538946,271.727051619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,411.783871839,2.95767848656,286.840536397,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.426713779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.382637352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.361496667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.926861783,0.0,0.0,0.0,43.513341876,52.539744,13.444187475,0.0,4.83426,8.60992747496
 09/13  05:00:00,118.903673776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,761.023888056,75.5891792753,555.030099608,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/13  07:00:00,928.924413644,74.8276165297,558.394994665,0.0,220.879908,53.238744,13.5180543363,0.0,4.83426,8.68379433633
 09/13  08:00:00,1024.5909508,83.2976349939,558.58101566,0.0,220.879908,145.652643033,44.9300729983,0.0,36.25695,8.67312299831
 09/13  09:00:00,1062.34062476,86.441023859,592.746444609,0.0,220.879908,145.652643033,44.9296362468,0.0,36.25695,8.67268624682
 09/13  10:00:00,1120.11478068,89.6752406189,641.206331305,0.0,220.879908,151.653867033,57.015555495,0.0,48.3426,8.67295549502
 09/13  11:00:00,1164.58886312,93.5687576026,680.900901161,0.0,220.879908,151.653867033,57.0158226911,0.0,48.3426,8.67322269111
 09/13  12:00:00,1197.27242396,97.0589349868,710.827022005,0.0,220.879908,151.653867033,57.0149418694,0.0,48.3426,8.6723418694
 09/13  13:00:00,1207.94289315,100.0410466,724.47311421,0.0,220.879908,145.652643033,32.8439001387,0.0,24.1713,8.67260013867
 09/13  14:00:00,1215.30651038,101.606557063,730.261474015,0.0,220.879908,145.652643033,32.8441641683,0.0,24.1713,8.67286416833
 09/13  15:00:00,1229.80680357,104.426056007,749.736809417,0.0,220.879908,137.835547516,13.5073934762,0.0,4.83426,8.67313347615
 09/13  16:00:00,1238.60978322,102.016904542,765.861356864,0.0,220.879908,133.019064,22.2698334874,0.0,4.83426,17.4355734874
 09/13  17:00:00,1154.53786918,96.8102190863,767.090693999,0.0,220.879908,53.238744,22.2699657817,0.0,4.83426,17.4357057817
 09/13  18:00:00,1151.87898198,92.8160594599,768.611839621,0.0,220.879908,53.238744,22.2998831401,0.0,4.83426,17.4656231401
 09/13  19:00:00,1139.0474088,88.2185878002,754.07878862,0.0,220.879908,53.238744,13.4782490478,0.0,4.83426,8.64398904782
 09/13  20:00:00,1128.98841613,84.7787576676,735.714595218,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/13  21:00:00,592.229002445,3.30015163642,466.489061341,0.0,43.513341876,52.539744,13.4733227399,0.0,4.83426,8.63906273987
 09/13  22:00:00,458.213583102,3.06852893341,333.118728896,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,480.504295502,3.22975906962,354.093540931,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,415.909437282,2.46434201382,291.977828761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,349.235203122,1.86954678096,226.580930608,0.0,43.513341876,52.539744,13.4442387088,0.0,4.83426,8.60997870879
 09/14  02:00:00,118.405503076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.369075853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.918198519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.885485799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,737.524385665,75.3563283693,531.66712214,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/14  07:00:00,909.232822121,74.5575736972,538.82369241,0.0,220.879908,53.238744,22.1825751519,0.0,4.83426,17.3483151519
 09/14  08:00:00,1028.44126627,82.3308194211,563.117523042,0.0,220.879908,145.652643033,44.9301289775,0.0,36.25695,8.67317897749
 09/14  09:00:00,1076.29930442,85.7602297345,607.347725565,0.0,220.879908,145.652643033,44.9304498214,0.0,36.25695,8.67349982144
 09/14  10:00:00,1128.21965868,88.5337988288,650.41299814,0.0,220.879908,151.653867033,57.0164213473,0.0,48.3426,8.67382134732
 09/14  11:00:00,1171.64563922,91.9674698445,689.518368674,0.0,220.879908,151.653867033,57.0155754065,0.0,48.3426,8.67297540655
 09/14  12:00:00,1194.57855758,95.7394801771,709.462396359,0.0,220.879908,151.653867033,57.015886169,0.0,48.3426,8.67328616901
 09/14  13:00:00,1204.15376572,97.5571153291,723.186377404,0.0,220.879908,145.652643033,32.8449052089,0.0,24.1713,8.6736052089
 09/14  14:00:00,1219.67970642,100.782441379,735.449486315,0.0,220.879908,145.652643033,32.8440757244,0.0,24.1713,8.67277572444
 09/14  15:00:00,1231.68903512,101.901133818,754.140079639,0.0,220.879908,137.835547516,13.5073354928,0.0,4.83426,8.67307549277
 09/14  16:00:00,1242.83698989,98.1172996757,774.261542888,0.0,220.879908,133.019064,22.2710029622,0.0,4.83426,17.4367429622
 09/14  17:00:00,1161.55838182,92.169143649,779.081674983,0.0,220.879908,53.238744,22.2705754977,0.0,4.83426,17.4363154977
 09/14  18:00:00,1159.27005814,89.4121096436,779.83595962,0.0,220.879908,53.238744,22.3012869659,0.0,4.83426,17.4670269659
 09/14  19:00:00,1141.79104361,85.9436940172,759.68063133,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/14  20:00:00,1130.02859774,83.1440378953,739.158646331,0.0,220.879908,53.238744,13.4733425294,0.0,4.83426,8.63908252937
 09/14  21:00:00,611.845844492,3.56488551386,485.56799908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,444.062669475,3.19532762071,318.7585064,0.0,43.513341876,52.539744,13.4563371463,0.0,4.83426,8.62207714629
 09/14  23:00:00,304.526519841,1.83113207094,181.139200671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,217.905578915,1.07399172416,97.121047461,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,256.719746241,1.15146921519,135.731746434,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.422734006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.371801138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,121.074652175,0.0,0.0,0.0,43.513341876,52.539744,13.4443002342,0.0,4.83426,8.61004023417
 09/15  05:00:00,120.667627163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,719.95689694,75.0976249816,513.213943023,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/15  07:00:00,898.222448626,74.1913040622,528.578067301,0.0,220.879908,53.238744,13.5189116608,0.0,4.83426,8.68465166077
 09/15  08:00:00,1033.97627495,81.802953859,569.497876431,0.0,220.879908,145.652643033,44.931265165,0.0,36.25695,8.67431516499
 09/15  09:00:00,1086.26732321,85.0063878089,618.15812036,0.0,220.879908,145.652643033,44.9306801769,0.0,36.25695,8.67373017687
 09/15  10:00:00,1138.01163566,88.5490376366,660.47228203,0.0,220.879908,151.653867033,57.0167019731,0.0,48.3426,8.67410197308
 09/15  11:00:00,1180.65143644,92.5895064788,698.198058992,0.0,220.879908,151.653867033,57.0159161583,0.0,48.3426,8.67331615832
 09/15  12:00:00,1194.92834969,96.0341986751,710.005379353,0.0,220.879908,151.653867033,57.0162635579,0.0,48.3426,8.67366355792
 09/15  13:00:00,1202.20837777,98.9815386814,720.150760709,0.0,220.879908,145.652643033,32.8588883325,0.0135576791121,24.1713,8.67403065338
 09/15  14:00:00,1225.29539248,102.561345412,739.300845324,0.0,220.879908,145.652643033,41.4992979264,0.0,24.1713,17.3279979264
 09/15  15:00:00,1236.9671135,105.417550574,755.902081686,0.0,220.879908,137.835547516,13.5082208509,0.0,4.83426,8.67396085091
 09/15  16:00:00,1245.84035589,103.080024829,772.3967355,0.0,220.879908,133.019064,13.5630804732,0.0,4.83426,8.72882047325
 09/15  17:00:00,1166.33175707,97.9106157815,778.109557277,0.0,220.879908,53.238744,22.2744569955,0.0,4.83426,17.4401969955
 09/15  18:00:00,1162.00063241,94.3580723916,777.573878516,0.0,220.879908,53.238744,22.3042755135,0.0,4.83426,17.4700155135
 09/15  19:00:00,1144.73865581,88.9080380156,757.523941707,0.0,220.879908,53.238744,13.4783950485,0.0,4.83426,8.64413504848
 09/15  20:00:00,1130.73112405,84.8460306642,739.201931727,0.0,220.879908,53.238744,13.473241686,0.0,4.83426,8.63898168603
 09/15  21:00:00,587.902998388,3.42967787281,462.442285538,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  22:00:00,466.105638111,3.12552624753,341.07461247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,421.020037796,3.1844023382,294.866490705,0.0,43.513341876,52.539744,13.4511906454,0.0,4.83426,8.61693064538
 09/15  24:00:00,424.642262145,2.95000998328,299.7337165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,342.026144348,1.83792760264,219.489544946,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,201.528181788,0.67123157264,81.5753213315,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.404465399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.922899283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.840603227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.822184059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,106.707781322,0.0,0.0,0.0,43.513341876,52.539744,13.4407960769,0.0,4.83426,8.60653607691
 09/16  08:00:00,100.806329441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,348.86618166,1.6632825796,243.824235518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,558.955484462,8.61864157558,444.088108891,0.0,43.513341876,52.539744,13.4874282911,0.0,4.83426,8.65316829109
 09/16  11:00:00,665.289046344,12.5172162825,545.51614427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,733.425016331,11.674374356,614.717371304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,746.65250471,13.195045994,626.943896552,0.0,43.513341876,52.539744,13.4565112743,0.0,4.83426,8.62225127426
 09/16  14:00:00,770.968133885,12.2911379704,651.85110044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,817.22351168,29.8100435208,680.949864027,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,847.22852478,39.5467392442,700.904374198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,819.735369571,34.6753605451,678.741771207,0.0,43.513341876,52.539744,13.4391636446,0.0,4.83426,8.6049036446
 09/16  18:00:00,806.906365651,38.0817228114,662.327685027,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,742.750316732,22.5184940923,604.622804735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,715.673604191,11.7708805861,579.179109576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,677.74588332,8.35492796498,545.356717068,0.0,43.513341876,52.539744,13.5309636383,0.0,4.83426,8.69670363832
 09/16  22:00:00,637.735842213,4.69977929935,509.477253464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,594.03833427,3.99985451762,466.303241907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,531.395230459,3.46069417142,405.50954803,0.0,43.513341876,52.539744,13.43920413,0.0,4.83426,8.60494412998
 09/17  01:00:00,474.620304991,3.07212993119,349.598349019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,415.698678984,2.59094946026,291.690508597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,209.007698561,0.492486437213,89.2000103836,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.883003371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.820119765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.803845113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,106.689280668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.795074624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,294.389150898,2.01372258858,188.449121074,0.0,43.513341876,52.539744,13.4444237375,0.0,4.83426,8.61016373745
 09/17  10:00:00,495.289379389,6.27300209517,382.595974711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  11:00:00,497.814032418,10.5446742643,380.619326816,0.0,43.513341876,52.539744,13.4601234626,0.0,4.83426,8.62586346256
 09/17  12:00:00,657.270455586,13.7464212695,536.208367755,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,553.308169491,11.6000102677,435.59546767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,676.015380733,14.4419025518,554.380289879,0.0,43.513341876,52.539744,13.4566486666,0.0,4.83426,8.62238866659
 09/17  15:00:00,588.491776613,24.872000675,457.537460118,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,736.902112551,39.8636877832,589.915013645,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,618.81745012,36.9950243739,475.965230893,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,726.780270633,38.1687335818,581.719436869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,581.581595345,21.9451744385,444.370518064,0.0,43.513341876,52.539744,13.4408939521,0.0,4.83426,8.6066339521
 09/17  20:00:00,678.209121906,17.0228510613,536.122908775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,554.094140074,9.34235871102,421.116548689,0.0,43.513341876,52.539744,13.5304960233,0.0,4.83426,8.69623602327
 09/17  22:00:00,650.638924129,10.2734899832,516.153975466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,424.559533636,3.14224702234,298.755562424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,564.240829899,4.35407920256,436.497353211,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,468.537745242,3.01278378143,343.61576962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,429.411122641,2.77480331766,305.008680082,0.0,43.513341876,52.539744,13.4434334343,0.0,4.83426,8.60917343432
 09/18  03:00:00,288.772192753,1.74420947553,166.530349699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,262.296370504,1.28670162393,140.574315498,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.885382459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,761.90816176,76.0048627854,555.748942687,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/18  07:00:00,927.879370761,75.2789809501,556.762687709,0.0,220.879908,53.238744,17.9731076936,0.0,4.83426,13.1388476936
 09/18  08:00:00,1054.11589844,84.4318434226,586.606048475,0.0,220.879908,145.652643033,49.2041231517,0.0,36.25695,12.9471731517
 09/18  09:00:00,1093.19719867,87.5026478183,622.455890272,0.0,220.879908,145.652643033,53.7653211945,0.0,36.25695,17.5083711945
 09/18  10:00:00,1118.04859795,90.7481940355,638.061957843,0.0,220.879908,151.653867033,74.6147347127,0.0,48.3426,26.2721347127
 09/18  11:00:00,1158.54537209,94.0979139338,674.496869562,0.0,220.879908,151.653867033,65.8939729773,0.0,48.3426,17.5513729773
 09/18  12:00:00,1189.42621006,97.9799064698,702.510761488,0.0,220.879908,151.653867033,74.7006231326,0.0,48.3426,26.3580231326
 09/18  13:00:00,1193.41343663,100.969432069,709.389773327,0.0,220.879908,145.652643033,50.5472428659,0.0,24.1713,26.3759428659
 09/18  14:00:00,1219.4993516,103.6841047,732.400731623,0.0,220.879908,145.652643033,41.684028809,0.0,24.1713,17.512728809
 09/18  15:00:00,1220.37173485,105.867148727,738.983797027,0.0,220.879908,137.835547516,31.1163918252,0.0,4.83426,26.2821318252
 09/18  16:00:00,1250.00357514,102.046420412,777.545935732,0.0,220.879908,133.019064,22.2883462473,0.00850800406855,4.83426,17.4455782433
 09/18  17:00:00,1174.55185018,99.5625202497,784.365555524,0.0,220.879908,53.238744,17.7957322659,0.0,4.83426,12.9614722659
 09/18  18:00:00,1161.61565996,94.9834938414,776.534084985,0.0,220.879908,53.238744,26.8004874957,0.0,4.83426,21.9662274957
 09/18  19:00:00,1144.53748072,89.2672416702,756.05723676,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/18  20:00:00,1129.42741323,85.2369753973,736.189043304,0.0,220.879908,53.238744,13.4740576423,0.0,4.83426,8.63979764226
 09/18  21:00:00,590.498485702,3.422912231,464.539291364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  22:00:00,459.374917197,3.10297657407,334.334690594,0.0,43.513341876,52.539744,13.4568295044,0.0,4.83426,8.62256950444
 09/18  23:00:00,420.384181191,3.22933491911,294.086655327,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,417.391388968,2.95111770164,292.482440023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,380.104956746,2.1903112985,256.746460303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,207.985942732,0.702394026771,87.9306014101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,179.626901942,0.467616211453,60.0991493327,0.0,43.513341876,52.539744,13.4445215599,0.0,4.83426,8.61026155985
 09/19  04:00:00,178.757491041,0.456582253682,56.5074222878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.745601253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,763.335003475,75.7506822345,556.369781508,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/19  07:00:00,913.515823849,74.9433838412,543.028486376,0.0,220.879908,53.238744,13.522367176,0.0,4.83426,8.68810717599
 09/19  08:00:00,1027.51696207,83.0953136123,561.963766022,0.0,220.879908,145.652643033,53.6765660308,0.0,36.25695,17.4196160308
 09/19  09:00:00,1056.0831105,85.446466722,587.698703287,0.0,220.879908,145.652643033,53.7680203407,0.0,36.25695,17.5110703407
 09/19  10:00:00,1093.80142568,87.0863305776,617.865991786,0.0,220.879908,151.653867033,74.6138481126,0.0,48.3426,26.2712481126
 09/19  11:00:00,1131.84262035,89.1467741655,653.12862071,0.0,220.879908,151.653867033,65.8977035838,0.0,48.3426,17.5551035838
 09/19  12:00:00,1161.5049049,92.6807512249,679.901216534,0.0,220.879908,151.653867033,74.7025446893,0.0,48.3426,26.3599446893
 09/19  13:00:00,1183.66661173,96.7702438978,703.620240108,0.0,220.879908,145.652643033,50.552246576,0.0,24.1713,26.380946576
 09/19  14:00:00,1197.73384994,99.9317026759,714.505702803,0.0,220.879908,145.652643033,41.6851084531,0.0,24.1713,17.5138084531
 09/19  15:00:00,1207.30947834,102.077460293,729.738210855,0.0,220.879908,137.835547516,31.1195874396,0.0,4.83426,26.2853274396
 09/19  16:00:00,1236.21866527,100.513774674,765.430182407,0.0,220.879908,133.019064,22.2907106064,0.00938697191622,4.83426,17.4470636345
 09/19  17:00:00,1153.06400381,94.5322620258,768.916871003,0.0,220.879908,53.238744,13.5672383231,0.0,4.83426,8.73297832312
 09/19  18:00:00,1145.14358314,91.4855847889,764.455374419,0.0,220.879908,53.238744,31.0434055348,0.0,4.83426,26.2091455348
 09/19  19:00:00,1139.31638855,86.807713424,754.834971502,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/19  20:00:00,1119.77721272,83.6167466271,729.010137742,0.0,220.879908,53.238744,13.4742566511,0.0,4.83426,8.63999665105
 09/19  21:00:00,625.725677286,3.63787921223,499.692096282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  22:00:00,459.932029676,3.4259547674,334.125263278,0.0,43.513341876,52.539744,13.4569580321,0.0,4.83426,8.62269803205
 09/19  23:00:00,361.894634641,2.39561822755,237.324753442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,244.180849482,1.07787026008,123.380761435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,207.846373058,0.765263310317,87.7441740633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.407503864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.389004302,0.0,0.0,0.0,43.513341876,52.539744,13.4444265098,0.0,4.83426,8.61016650983
 09/20  04:00:00,118.921752138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.863975174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,736.889880879,75.3942178226,531.619574045,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/20  07:00:00,906.086899593,74.6462911639,536.128655206,0.0,220.879908,53.238744,13.5231170541,0.0,4.83426,8.6888570541
 09/20  08:00:00,1017.77490261,82.8237032007,552.585933987,0.0,220.879908,145.652643033,53.6768987064,0.0,36.25695,17.4199487064
 09/20  09:00:00,1052.85831014,85.7146207222,584.08984376,0.0,220.879908,145.652643033,53.7707953768,0.0,36.25695,17.5138453768
 09/20  10:00:00,1099.79592871,88.7107601059,621.872649675,0.0,220.879908,151.653867033,74.6200159435,0.0,48.3426,26.2774159435
 09/20  11:00:00,1158.30171661,92.3199213825,675.827620408,0.0,220.879908,151.653867033,65.8979821433,0.0,48.3426,17.5553821433
 09/20  12:00:00,1186.50573357,95.8884214378,701.272755688,0.0,220.879908,151.653867033,74.7083797417,0.0,48.3426,26.3657797417
 09/20  13:00:00,1191.85358117,99.5886920426,709.336046268,0.0,220.879908,145.652643033,50.5560950777,0.0,24.1713,26.3847950777
 09/20  14:00:00,1209.9729039,102.389711989,724.973262712,0.0,220.879908,145.652643033,41.6893316474,0.0,24.1713,17.5180316474
 09/20  15:00:00,1226.50320597,104.96863156,746.60719323,0.0,220.879908,137.835547516,31.1383180891,0.0143684289638,4.83426,26.2896896602
 09/20  16:00:00,1254.54511894,99.0270351998,785.780840891,0.0,220.879908,133.019064,22.2947591642,0.00930654955659,4.83426,17.4511926146
 09/20  17:00:00,1160.44624032,91.807080364,779.020596572,0.0,220.879908,53.238744,22.2840901449,0.0,4.83426,17.4498301449
 09/20  18:00:00,1107.30503406,87.23394175,729.883628266,0.0,220.879908,53.238744,22.3173230381,0.0,4.83426,17.4830630381
 09/20  19:00:00,1067.03704393,83.2207150906,683.970968037,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/20  20:00:00,1056.63607108,81.1123931642,667.160500085,0.0,220.879908,53.238744,13.474568179,0.0,4.83426,8.64030817901
 09/20  21:00:00,371.186037143,1.5620192296,249.045554272,0.0,43.513341876,52.539744,13.4737778903,0.0,4.83426,8.63951789032
 09/20  22:00:00,378.441641917,2.75822667724,254.009961021,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  23:00:00,407.137327913,2.36100984868,282.538377473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,277.127817092,1.37496288173,155.677307828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.367566298,0.0,0.0,0.0,43.513341876,52.539744,13.4445084362,0.0,4.83426,8.61024843621
 09/21  02:00:00,118.360540561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.335306295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.882079437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.858873235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,731.822295696,75.0994210531,526.572926111,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/21  07:00:00,904.842251863,74.2148648336,535.133076555,0.0,220.879908,53.238744,22.1902699922,0.0,4.83426,17.3560099922
 09/21  08:00:00,1031.2388631,81.8327052619,566.69703395,0.0,220.879908,145.652643033,44.9779760295,0.0,36.25695,8.72102602952
 09/21  09:00:00,1068.48305372,84.6656120944,600.620001333,0.0,220.879908,145.652643033,62.5214301021,0.0,36.25695,26.2644801021
 09/21  10:00:00,1112.94284479,86.7303462267,636.993606433,0.0,220.879908,151.653867033,65.8701916366,0.0,48.3426,17.5275916366
