Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  11:00:00,1140.11454816,89.2879250624,660.761381121,0.0,220.879908,151.653867033,74.6745702561,0.0,48.3426,26.3319702561
 09/21  12:00:00,1151.54501735,91.3343651056,670.887650164,0.0,220.879908,151.653867033,65.9268966817,0.0,48.3426,17.5842966817
 09/21  13:00:00,1134.05260351,92.126036816,658.608663013,0.0,220.879908,145.652643033,50.566746734,0.0,24.1713,26.395446734
 09/21  14:00:00,1109.17102607,94.9523410891,630.961511857,0.0,220.879908,145.652643033,50.4413245356,0.0,24.1713,26.2700245356
 09/21  15:00:00,1099.7483087,95.6559341384,628.679723442,0.0,220.879908,137.835547516,22.3849350804,0.0160643072596,4.83426,17.5346107731
 09/21  16:00:00,1145.08965643,88.4025784307,686.107408664,0.0,220.879908,133.019064,22.2950127867,0.00937418638079,4.83426,17.4513786004
 09/21  17:00:00,1051.24837127,82.9819662044,677.808794858,0.0,220.879908,53.238744,22.2871476134,0.0,4.83426,17.4528876134
 09/21  18:00:00,1012.09897464,80.8940866404,640.917498774,0.0,220.879908,53.238744,22.3203426983,0.0,4.83426,17.4860826983
 09/21  19:00:00,1000.95877849,78.5080907578,622.805584253,0.0,220.879908,53.238744,13.4800537975,0.0,4.83426,8.64579379753
 09/21  20:00:00,1005.18004823,77.4586458788,619.420420781,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/21  21:00:00,278.079270609,0.956579137897,157.300093397,0.0,43.513341876,52.539744,13.4753275006,0.0,4.83426,8.64106750059
 09/21  22:00:00,118.396131668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,119.219985782,0.0,0.0,0.0,43.513341876,52.539744,13.4518097835,0.0,4.83426,8.61754978352
 09/21  24:00:00,118.361880777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.354285688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.34869401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.343696522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,121.062457866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.655783937,0.0,0.0,0.0,43.513341876,52.539744,13.4446533855,0.0,4.83426,8.61039338552
 09/22  06:00:00,726.401365175,75.0345817934,519.989153946,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/22  07:00:00,904.395746588,74.0370688555,534.771959047,0.0,220.879908,53.238744,13.5236573047,0.0,4.83426,8.68939730473
 09/22  08:00:00,997.062982128,80.6504962157,534.179793182,0.0,220.879908,145.652643033,53.6818096373,0.0,36.25695,17.4248596373
 09/22  09:00:00,1007.43890725,82.0698776893,542.855372008,0.0,220.879908,145.652643033,53.7739820212,0.0,36.25695,17.5170320212
 09/22  10:00:00,1051.39505448,84.3278805732,578.150449847,0.0,220.879908,151.653867033,74.6276362973,0.0,48.3426,26.2850362973
 09/22  11:00:00,1084.17457349,87.4191318867,606.772235964,0.0,220.879908,151.653867033,65.9066231077,0.0,48.3426,17.5640231077
 09/22  12:00:00,1108.69910966,89.1323020018,630.322388584,0.0,220.879908,151.653867033,74.7137895257,0.0,48.3426,26.3711895257
 09/22  13:00:00,1110.99683414,91.6326161011,636.090159516,0.0,220.879908,145.652643033,50.5864881236,0.0175500179237,24.1713,26.3976381057
 09/22  14:00:00,1125.92068726,96.0925051013,646.542938647,0.0,220.879908,145.652643033,41.6928315231,0.0,24.1713,17.5215315231
 09/22  15:00:00,1134.56932167,97.836752075,661.250714687,0.0,220.879908,137.835547516,31.131547721,0.0,4.83426,26.297287721
 09/22  16:00:00,1164.78616587,94.9473403067,699.164916104,0.0,220.879908,133.019064,22.2987526807,0.00936439619347,4.83426,17.4551282845
 09/22  17:00:00,1075.36890787,88.886029226,695.595173952,0.0,220.879908,53.238744,22.288351719,0.0,4.83426,17.454091719
 09/22  18:00:00,1062.3707208,85.2707048421,686.288961464,0.0,220.879908,53.238744,22.3224486496,0.0,4.83426,17.4881886496
 09/22  19:00:00,1060.94484063,81.7132466011,679.854217444,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/22  20:00:00,1053.54231627,79.6027100787,665.607847015,0.0,220.879908,53.238744,13.475392222,0.0,4.83426,8.641132222
 09/22  21:00:00,341.553653467,1.15141442369,220.676472381,0.0,43.513341876,52.539744,13.4746454121,0.0,4.83426,8.64038541212
 09/22  22:00:00,433.853138102,2.50897090012,309.789366864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,261.87127303,1.15120576018,140.031148361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.407260734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.384125313,0.0,0.0,0.0,43.513341876,52.539744,13.4410678799,0.0,4.83426,8.60680787986
 09/23  02:00:00,118.377161416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.3721759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.929775023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.866115927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.868921646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,106.763464916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.79131343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,428.569347125,2.60194061189,320.714164713,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,580.122422621,8.12793228408,466.103733309,0.0,43.513341876,52.539744,13.4921690327,0.0,4.83426,8.65790903268
 09/23  11:00:00,530.697099454,6.3659177004,418.321361921,0.0,43.513341876,52.539744,13.4613549694,0.0,4.83426,8.62709496941
 09/23  12:00:00,622.64377422,8.16116930407,508.071403819,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  13:00:00,564.265470566,9.49246380585,448.594546652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,472.758109371,6.84960338997,360.845715282,0.0,43.513341876,52.539744,13.4576798301,0.0,4.83426,8.62341983013
 09/23  15:00:00,541.966281756,10.4895825046,425.356878052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,585.688607821,11.4251215437,467.918163159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,574.352429929,8.84970833827,459.397676846,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,553.610335387,6.22639901107,441.441872013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,574.028766121,4.76399426043,450.728963487,0.0,43.513341876,52.539744,13.4411470162,0.0,4.83426,8.60688701617
 09/23  20:00:00,421.001058582,2.82845174464,295.940364763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,339.340859451,1.97252103545,216.300258781,0.0,43.513341876,52.539744,13.5362007107,0.0,4.83426,8.70194071075
 09/23  22:00:00,183.788729555,0.570727817103,64.2054776086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,119.128568044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.29861023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,118.282011824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,118.278633388,0.0,0.0,0.0,43.513341876,52.539744,13.4410633712,0.0,4.83426,8.60680337124
 09/24  03:00:00,118.257224274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.72547682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.653864588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.660766099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,106.557023537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.635542002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.740228573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.808251101,0.0,0.0,0.0,43.513341876,52.539744,13.4922167201,0.0,4.83426,8.65795672006
 09/24  11:00:00,449.526487773,3.29391166668,340.369086772,0.0,43.513341876,52.539744,13.4615250596,0.0,4.83426,8.62726505956
 09/24  12:00:00,554.274953842,4.5596168032,443.564570021,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,515.508799809,8.9084560722,401.393324159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,582.471602176,4.84805639729,471.617138642,0.0,43.513341876,52.539744,13.4578627341,0.0,4.83426,8.6236027341
 09/24  15:00:00,562.303701265,10.5654105895,446.328165632,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,654.746232941,12.1119370645,536.219992967,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,565.550968003,8.38994327623,451.912881153,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,630.384875278,5.38492949151,518.844327427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,465.102886553,3.6521988515,344.611571163,0.0,43.513341876,52.539744,13.4396423631,0.0,4.83426,8.6053823631
 09/24  20:00:00,433.799910507,3.1539970053,307.831541642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,414.021350036,2.76968619921,289.220692059,0.0,43.513341876,52.539744,13.5366742548,0.0,4.83426,8.70241425481
 09/24  22:00:00,118.276441628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,119.072658951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,118.201859539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.173192585,0.0,0.0,0.0,43.513341876,52.539744,13.4447309473,0.0,4.83426,8.61047094729
 09/25  02:00:00,118.133693224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.103053181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.569043257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.516474968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,326.084017667,73.6519128034,131.587373444,0.0,43.513341876,53.238744,170.146162316,165.291902316,4.83426,0.02
 09/25  07:00:00,454.020588752,73.3997131791,94.4753976361,0.0,220.879908,53.238744,217.068465933,194.87109342,4.83426,17.3631125134
 09/25  08:00:00,783.142305979,76.1395497351,331.890603795,0.0,220.879908,145.652643033,60.2647197138,14.5348530399,36.25695,9.47291667389
 09/25  09:00:00,995.578392831,78.6389287821,539.565425297,0.0,220.879908,145.652643033,61.7834150013,0.0,36.25695,25.5264650013
 09/25  10:00:00,1059.7912233,81.6969533833,593.794258956,0.0,220.879908,151.653867033,65.8793102413,0.0,48.3426,17.5367102413
 09/25  11:00:00,1099.98045268,84.9134283324,629.279035393,0.0,220.879908,151.653867033,74.6903081035,0.0,48.3426,26.3477081035
 09/25  12:00:00,1115.59423106,88.2608190903,642.303987092,0.0,220.879908,151.653867033,74.7261938049,0.0,48.3426,26.3835938049
 09/25  13:00:00,1118.52325246,91.5137487144,647.609629522,0.0,220.879908,145.652643033,50.5946388983,0.00990865503032,24.1713,26.4134302433
 09/25  14:00:00,1122.35020834,94.5085322579,648.079115189,0.0,220.879908,145.652643033,41.7010465419,0.0,24.1713,17.5297465419
 09/25  15:00:00,1135.78649623,97.6016860592,666.068166176,0.0,220.879908,137.835547516,31.1418354207,0.0,4.83426,26.3075754207
 09/25  16:00:00,1170.56378592,93.6601395709,710.181408878,0.0,220.879908,133.019064,22.3049506353,0.00961896235291,4.83426,17.4610716729
 09/25  17:00:00,1082.01579546,87.9926593939,707.658684478,0.0,220.879908,53.238744,22.2935983281,0.0,4.83426,17.4593383281
 09/25  18:00:00,1075.25755555,84.3827940724,704.790168222,0.0,220.879908,53.238744,22.328412365,0.0,4.83426,17.494152365
 09/25  19:00:00,1034.48963115,80.1509419243,656.801534787,0.0,220.879908,53.238744,13.4815044001,0.0,4.83426,8.64724440005
 09/25  20:00:00,984.574248795,77.6247615269,604.705308458,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/25  21:00:00,118.517353873,0.0,0.0,0.0,43.513341876,52.539744,13.4762947198,0.0,4.83426,8.64203471982
 09/25  22:00:00,118.155313907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,119.06727421,0.0,0.0,0.0,43.513341876,52.539744,13.4520606597,0.0,4.83426,8.6178006597
 09/25  24:00:00,118.143803693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.128424799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.097873432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.045658382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.366954823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.964361546,0.0,0.0,0.0,43.513341876,52.539744,13.4448632164,0.0,4.83426,8.61060321643
 09/26  06:00:00,231.498230827,73.404922733,38.0091988335,0.0,43.513341876,53.238744,293.091946178,288.237686178,4.83426,0.02
 09/26  07:00:00,432.796645367,73.3985608212,70.8094011117,0.0,220.879908,53.238744,245.48021565,231.953582778,4.83426,8.69237287237
 09/26  08:00:00,745.462200843,75.2254384878,295.471037172,0.0,220.879908,145.652643033,76.0326840613,22.3439452743,36.25695,17.431788787
 09/26  09:00:00,979.664941636,77.3016482798,524.601511774,0.0,220.879908,145.652643033,53.7882181846,0.0,36.25695,17.5312681846
 09/26  10:00:00,1015.96404838,80.1130918782,550.343355994,0.0,220.879908,151.653867033,74.6454960227,0.0,48.3426,26.3028960227
 09/26  11:00:00,1074.36309368,83.5924791232,603.756117028,0.0,220.879908,151.653867033,65.9154580982,0.0,48.3426,17.5728580982
 09/26  12:00:00,1106.60384362,87.2649007534,633.391885437,0.0,220.879908,151.653867033,74.7381386314,0.0,48.3426,26.3955386314
 09/26  13:00:00,1113.82888057,90.8513088672,643.079855077,0.0,220.879908,145.652643033,50.5992228876,0.0100030306295,24.1713,26.417919857
 09/26  14:00:00,1141.91377168,94.8322719382,666.94674851,0.0,220.879908,145.652643033,50.4610835119,0.0,24.1713,26.2897835119
 09/26  15:00:00,1169.38882189,98.8319320779,697.975433883,0.0,220.879908,137.835547516,22.3949741132,0.0141393766588,4.83426,17.5465747366
 09/26  16:00:00,1202.89084853,95.7338656071,739.642861829,0.0,220.879908,133.019064,22.307805431,0.00952316319154,4.83426,17.4640222678
 09/26  17:00:00,1112.0546661,90.9020223352,733.92801976,0.0,220.879908,53.238744,22.2979853358,0.0,4.83426,17.4637253358
 09/26  18:00:00,1104.30181515,87.3315532818,729.996739752,0.0,220.879908,53.238744,31.0702652431,0.0,4.83426,26.2360052431
 09/26  19:00:00,1092.24383392,82.6538070143,711.143790993,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/26  20:00:00,1043.19939126,79.5216032121,659.760696987,0.0,220.879908,53.238744,13.476464527,0.0,4.83426,8.642204527
 09/26  21:00:00,259.077911213,1.15075344776,138.519303426,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  22:00:00,215.176075667,1.15220975605,94.7443311691,0.0,43.513341876,52.539744,13.4579414287,0.0,4.83426,8.62368142874
 09/26  23:00:00,119.177458419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,118.250948609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.198694015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.159054998,0.0,0.0,0.0,43.513341876,52.539744,13.4448840111,0.0,4.83426,8.61062401107
 09/27  03:00:00,118.118924584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.558748979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.503704071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,314.506100381,73.5053071409,120.356024169,0.0,43.513341876,53.238744,193.81538377,188.96112377,4.83426,0.02
 09/27  07:00:00,457.947337963,73.4008843997,95.4044814231,0.0,220.879908,53.238744,218.906623234,196.70602187,4.83426,17.3663413639
 09/27  08:00:00,807.728525187,75.9476642972,356.230718283,0.0,220.879908,145.652643033,59.2568019416,14.272766261,36.25695,8.72708568061
 09/27  09:00:00,990.611355744,78.6326024711,532.408517599,0.0,220.879908,145.652643033,62.545965617,0.0,36.25695,26.289015617
 09/27  10:00:00,1060.8239133,82.0279097015,592.169026456,0.0,220.879908,151.653867033,65.8860330017,0.0,48.3426,17.5434330017
 09/27  11:00:00,1101.82431636,85.8310865431,628.370666276,0.0,220.879908,151.653867033,74.6974640171,0.0,48.3426,26.3548640171
 09/27  12:00:00,1129.08269129,90.1111505184,651.990000077,0.0,220.879908,151.653867033,74.7347082498,0.0,48.3426,26.3921082498
 09/27  13:00:00,1151.9849151,93.7752949857,677.051974897,0.0,220.879908,145.652643033,50.6036746339,0.0166664307928,24.1713,26.4157082031
 09/27  14:00:00,1177.75281512,97.6166957063,698.889167078,0.0,220.879908,145.652643033,41.7067540218,0.0,24.1713,17.5354540218
 09/27  15:00:00,1188.68671376,101.093324757,713.900865072,0.0,220.879908,137.835547516,31.16618018,0.0151856476529,4.83426,26.3167345323
 09/27  16:00:00,1215.68648884,97.9009399101,749.268947006,0.0,220.879908,133.019064,22.3099176202,0.00951631514332,4.83426,17.4661413051
 09/27  17:00:00,1124.97943786,92.7898844302,744.048398255,0.0,220.879908,53.238744,22.3000774563,0.0,4.83426,17.4658174563
 09/27  18:00:00,1116.43147695,88.8004645142,739.882097471,0.0,220.879908,53.238744,22.3334407035,0.0,4.83426,17.4991807035
 09/27  19:00:00,1085.00667505,83.5107714945,702.021054196,0.0,220.879908,53.238744,13.4819383886,0.0,4.83426,8.64767838865
 09/27  20:00:00,1055.63529315,80.2478074792,670.655756976,0.0,220.879908,53.238744,13.4768918799,0.0,4.83426,8.64263187987
 09/27  21:00:00,271.915294022,1.15224406107,150.957729241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  22:00:00,359.444979267,2.56656258322,235.66091714,0.0,43.513341876,52.539744,13.4579797208,0.0,4.83426,8.62371972082
 09/27  23:00:00,231.107888173,1.15091435408,109.510492804,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.30613534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.266867652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.191722463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.162224569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.624229458,0.0,0.0,0.0,43.513341876,52.539744,13.444959234,0.0,4.83426,8.610699234
 09/28  05:00:00,118.528106286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,388.550729266,73.6632916459,193.206047263,0.0,43.513341876,53.238744,151.35442397,146.50016397,4.83426,0.02
 09/28  07:00:00,549.543303715,73.4072316173,185.74398665,0.0,220.879908,53.238744,148.261619956,134.733328177,4.83426,8.6940317798
 09/28  08:00:00,888.296903009,76.575241053,434.610905839,0.0,220.879908,145.652643033,56.9104380113,3.21881008529,36.25695,17.4346779261
 09/28  09:00:00,980.300498835,79.4340224426,519.99687118,0.0,220.879908,145.652643033,62.5464272116,0.0,36.25695,26.2894772116
 09/28  10:00:00,1045.1683241,82.8244537247,575.081403829,0.0,220.879908,151.653867033,65.888459505,0.0,48.3426,17.545859505
 09/28  11:00:00,1102.65461405,86.7222045536,627.718809879,0.0,220.879908,151.653867033,74.704122891,0.0,48.3426,26.361522891
 09/28  12:00:00,1133.32200584,90.9816677617,654.412885988,0.0,220.879908,151.653867033,74.7451813246,0.0,48.3426,26.4025813246
 09/28  13:00:00,1147.95680829,94.2974796531,671.271479763,0.0,220.879908,145.652643033,50.6124792968,0.0149640251099,24.1713,26.4262152717
 09/28  14:00:00,1173.75350414,98.1035819021,693.078396764,0.0,220.879908,145.652643033,41.7078150709,0.0,24.1713,17.5365150709
 09/28  15:00:00,1195.79077613,101.790594541,719.363835821,0.0,220.879908,137.835547516,31.1670104632,0.0143803409849,4.83426,26.3183701222
 09/28  16:00:00,1226.67318793,99.2349393282,758.057277373,0.0,220.879908,133.019064,22.3117390829,0.00943878506802,4.83426,17.4680402979
 09/28  17:00:00,1137.37944763,94.6759281942,753.453190801,0.0,220.879908,53.238744,22.3011453223,0.0,4.83426,17.4668853223
 09/28  18:00:00,1129.44997034,90.7447165477,749.892388042,0.0,220.879908,53.238744,22.3374464595,0.0,4.83426,17.5031864595
 09/28  19:00:00,1107.42217217,85.1896683741,721.795031511,0.0,220.879908,53.238744,13.4825889112,0.0,4.83426,8.64832891116
 09/28  20:00:00,1073.26807013,81.5184621281,686.013216109,0.0,220.879908,53.238744,13.4767705193,0.0,4.83426,8.64251051926
 09/28  21:00:00,456.417024007,2.65437809277,332.156109279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  22:00:00,320.600830269,2.03057086206,198.077850247,0.0,43.513341876,52.539744,13.4579561518,0.0,4.83426,8.62369615182
 09/28  23:00:00,433.091297891,2.65080979824,307.788504726,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,167.2662571,0.382631655159,47.9721103609,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.336891346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.262042546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,118.196544187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.659973745,0.0,0.0,0.0,43.513341876,52.539744,13.445075255,0.0,4.83426,8.61081525495
 09/29  05:00:00,120.284825427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,625.376984585,74.0153886697,426.086643963,0.0,43.513341876,53.238744,29.4887365613,24.6344765613,4.83426,0.02
 09/29  07:00:00,759.011227848,73.4378489823,392.596407848,0.0,220.879908,53.238744,48.7063799942,35.1776182494,4.83426,8.69450174477
 09/29  08:00:00,968.53090893,77.9045507838,511.347779702,0.0,220.879908,145.652643033,53.6999080622,0.00463375560865,36.25695,17.4383243066
 09/29  09:00:00,1012.70699292,81.0567416884,549.634734656,0.0,220.879908,145.652643033,62.5519576882,0.0,36.25695,26.2950076882
 09/29  10:00:00,1074.76887593,84.822385871,602.655368166,0.0,220.879908,151.653867033,65.8911947011,0.0,48.3426,17.5485947011
 09/29  11:00:00,1129.11883433,89.365632879,651.472752505,0.0,220.879908,151.653867033,74.7053355618,0.0,48.3426,26.3627355618
 09/29  12:00:00,1164.42458228,93.4175435287,683.484509605,0.0,220.879908,151.653867033,74.7507693808,0.0,48.3426,26.4081693808
 09/29  13:00:00,1176.62397205,96.6950377647,698.361252785,0.0,220.879908,145.652643033,50.6037459391,0.0,24.1713,26.4324459391
 09/29  14:00:00,1203.59493824,100.512626083,720.963559211,0.0,220.879908,145.652643033,41.7113161593,0.0,24.1713,17.5400161593
 09/29  15:00:00,1220.99743193,104.045211089,742.628670628,0.0,220.879908,137.835547516,31.1737365976,0.0151095745464,4.83426,26.3243670231
 09/29  16:00:00,1245.73928519,101.51587533,775.348886157,0.0,220.879908,133.019064,22.3145017717,0.00934638993986,4.83426,17.4708953818
 09/29  17:00:00,1155.1815056,96.6128772259,769.61000492,0.0,220.879908,53.238744,22.3052578278,0.0,4.83426,17.4709978278
 09/29  18:00:00,1139.39547018,91.9770685914,759.374243939,0.0,220.879908,53.238744,22.3373753053,0.0,4.83426,17.5031153053
 09/29  19:00:00,1113.16053257,86.0659619018,728.268647595,0.0,220.879908,53.238744,13.4824301844,0.0,4.83426,8.64817018444
 09/29  20:00:00,1090.03281158,82.3302799272,703.396307993,0.0,220.879908,53.238744,13.4765197638,0.0,4.83426,8.64225976384
 09/29  21:00:00,482.927513682,3.03632589251,358.561265958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  22:00:00,363.918882522,2.67620393718,239.782348507,0.0,43.513341876,52.539744,13.4583122608,0.0,4.83426,8.62405226078
 09/29  23:00:00,278.260584922,1.46047312206,155.811553623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,166.24536236,0.382631655159,46.9563531605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.338920197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.299418549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.242685871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.674298856,0.0,0.0,0.0,43.513341876,52.539744,13.441333841,0.0,4.83426,8.60707384099
 09/30  05:00:00,118.600361864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.608800003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,109.538052162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.659860328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.74815902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.816469061,0.0,0.0,0.0,43.513341876,52.539744,13.4951576592,0.0,4.83426,8.66089765919
 09/30  11:00:00,516.593693729,3.41172151382,407.121168058,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,662.134762317,6.00339332703,549.789281546,0.0,43.513341876,52.539744,13.4610511863,0.0,4.83426,8.62679118633
 09/30  13:00:00,677.99185855,12.0458749944,559.829829025,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,741.116847287,11.8111838626,622.592344532,0.0,43.513341876,52.539744,13.4582301086,0.0,4.83426,8.62397010857
 09/30  15:00:00,731.616469637,13.6449798709,611.886148534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,762.971206486,12.4682103875,643.891910357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,730.741879793,13.268884147,611.583795382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,735.766851333,15.208966129,614.141894472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,645.512266769,9.68580427843,517.687167626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,641.188796646,5.05780946411,511.817480384,0.0,43.513341876,52.539744,13.4399984782,0.0,4.83426,8.60573847823
 09/30  21:00:00,521.499784098,3.86853716383,394.871442323,0.0,43.513341876,52.539744,13.5423428242,0.0,4.83426,8.70808282416
 09/30  22:00:00,502.956787438,3.70918001531,377.064485928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,451.552079498,3.10475024246,325.951034558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,381.030066384,2.41382215125,257.597564591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,443.249293585,2.7895500174,318.80812857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,181.710113274,0.478650169225,62.2051404099,0.0,43.513341876,52.539744,13.4414298793,0.0,4.83426,8.60716987926
 10/01  03:00:00,232.56783515,0.924198465136,112.093813913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.904349525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.859648162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.858580514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,109.724714328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.77208917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,402.640743963,2.85282786256,294.398717746,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,561.172464353,5.60674056027,448.716041067,0.0,43.513341876,52.539744,13.4957452304,0.0,4.83426,8.66148523036
 10/01  11:00:00,570.665783773,12.5940188811,450.950066436,0.0,43.513341876,52.539744,13.4629270308,0.0,4.83426,8.62866703076
 10/01  12:00:00,660.236519143,11.9568965025,541.306608949,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,594.428545126,13.0710746707,475.210880388,0.0,43.513341876,52.539744,13.4629720499,0.0,4.83426,8.6287120499
 10/01  14:00:00,675.114626352,12.5398774569,555.700400207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,598.600963026,13.3464926884,479.167019766,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,674.98528819,12.7401500559,555.490362169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,601.477957839,12.9353926927,482.598318878,0.0,43.513341876,52.539744,13.4414504938,0.0,4.83426,8.60719049377
 10/01  18:00:00,662.875162781,9.5471365918,546.701357105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,588.186222791,8.45885009316,461.39279027,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,639.922114512,5.03753759489,510.19227431,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,537.756725535,4.1419675143,410.173001299,0.0,43.513341876,52.539744,13.5415266618,0.0,4.83426,8.70726666183
 10/01  22:00:00,460.310403685,3.0861747025,335.24090178,0.0,43.513341876,52.539744,13.4414412547,0.0,4.83426,8.60718125474
 10/01  23:00:00,431.830682013,2.76678655925,306.642866147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,332.908780774,1.90865836371,210.374827711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,451.89154879,2.98458611191,326.904171135,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,118.325911154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,118.323979454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.877151216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.840027643,0.0,0.0,0.0,43.513341876,52.539744,13.445227441,0.0,4.83426,8.61096744095
 10/02  06:00:00,735.07769124,75.5699907542,528.87972113,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/02  07:00:00,910.485624862,74.6976799803,536.890093325,0.0,220.879908,53.238744,13.531530515,0.0,4.83426,8.69727051501
 10/02  08:00:00,1014.01050898,82.3360767288,548.916702546,0.0,220.879908,145.652643033,53.6999078558,0.0,36.25695,17.4429578558
 10/02  09:00:00,1040.58132128,84.7711043525,572.899944653,0.0,220.879908,145.652643033,62.5625744134,0.0,36.25695,26.3056244134
 10/02  10:00:00,1083.42340973,86.7031468955,607.603965999,0.0,220.879908,151.653867033,65.8991261998,0.0,48.3426,17.5565261998
 10/02  11:00:00,1118.37456844,90.8304004534,637.45822811,0.0,220.879908,151.653867033,74.7168576109,0.0,48.3426,26.3742576109
 10/02  12:00:00,1129.19845457,94.2906109685,645.628380086,0.0,220.879908,151.653867033,74.7632469358,0.0,48.3426,26.4206469358
 10/02  13:00:00,1132.65318356,96.8690024837,652.47852173,0.0,220.879908,145.652643033,50.6290927483,0.018281138835,24.1713,26.4395116094
 10/02  14:00:00,1141.8578319,99.8345021071,658.710473247,0.0,220.879908,145.652643033,50.483276363,0.0,24.1713,26.311976363
 10/02  15:00:00,1147.86476511,101.991590145,670.36589353,0.0,220.879908,137.835547516,22.3989458238,0.0,4.83426,17.5646858238
 10/02  16:00:00,1174.81627735,97.9495570218,706.167415868,0.0,220.879908,133.019064,22.3220746691,0.00931569533894,4.83426,17.4784989737
 10/02  17:00:00,1091.736432,92.8107084536,708.244125198,0.0,220.879908,53.238744,31.0405407242,0.0,4.83426,26.2062807242
 10/02  18:00:00,1079.17995302,88.3836838899,700.791556727,0.0,220.879908,53.238744,22.3471746527,0.0,4.83426,17.5129146527
 10/02  19:00:00,1068.69154675,83.4460587102,680.438871833,0.0,220.879908,53.238744,13.483696528,0.0,4.83426,8.649436528
 10/02  20:00:00,1052.4094281,80.8607248184,663.944598929,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/02  21:00:00,389.2452657,1.53159598046,267.17061309,0.0,43.513341876,52.539744,13.4763752405,0.0,4.83426,8.64211524047
 10/02  22:00:00,355.8747995,2.30285946887,232.512838093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,258.851784137,1.14984515953,137.045152664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.398567982,0.0,0.0,0.0,43.513341876,52.539744,13.4453297991,0.0,4.83426,8.61106979914
 10/03  01:00:00,118.384334458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,118.379404624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.364189984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,121.089397473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,120.681202616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,735.652994875,75.4407906829,528.516963459,0.0,43.513341876,53.238744,13.4453329181,0.0,4.83426,8.61107291814
 10/03  07:00:00,910.518212393,74.6717155978,536.810754241,0.0,220.879908,53.238744,13.5314180222,0.0,4.83426,8.69715802219
 10/03  08:00:00,1015.92316752,83.0733961611,550.010065833,0.0,220.879908,145.652643033,53.7010368797,0.0,36.25695,17.4440868798
 10/03  09:00:00,1022.89053606,83.5859028542,556.253611523,0.0,220.879908,145.652643033,53.8029779837,0.0,36.25695,17.5460279837
 10/03  10:00:00,1051.51608113,85.0019401151,577.384479785,0.0,220.879908,151.653867033,74.6716205228,0.0,48.3426,26.3290205228
 10/03  11:00:00,1105.10924486,89.8496919823,625.187729331,0.0,220.879908,151.653867033,74.7264389449,0.0,48.3426,26.3838389449
 10/03  12:00:00,1135.33877497,93.864741125,652.182254699,0.0,220.879908,151.653867033,74.7712471441,0.0,48.3426,26.4286471441
 10/03  13:00:00,1135.49457202,95.8059128375,656.372782906,0.0,220.879908,145.652643033,50.6155597485,0.0,24.1713,26.4442597485
 10/03  14:00:00,1154.01496535,99.5242718718,671.153536235,0.0,220.879908,145.652643033,50.4872600999,0.0,24.1713,26.3159600999
 10/03  15:00:00,1153.55133792,102.376130435,675.651193911,0.0,220.879908,137.835547516,22.3995085119,0.0,4.83426,17.5652485119
 10/03  16:00:00,1181.80517224,97.1684031943,714.01284639,0.0,220.879908,133.019064,22.3240875912,0.00935633938472,4.83426,17.4804712518
 10/03  17:00:00,1093.35636365,91.8935977254,710.873251293,0.0,220.879908,53.238744,31.042619627,0.0,4.83426,26.208359627
 10/03  18:00:00,1072.85283652,87.6699702817,695.151106569,0.0,220.879908,53.238744,22.3482220755,0.0,4.83426,17.5139620755
 10/03  19:00:00,1052.41771856,82.5759060977,665.633827258,0.0,220.879908,53.238744,13.4837582248,0.0,4.83426,8.64949822483
 10/03  20:00:00,1032.05198433,79.9254425805,645.299978334,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/03  21:00:00,312.063623266,1.15202704005,191.31084227,0.0,43.513341876,52.539744,13.4785248564,0.0,4.83426,8.6442648564
 10/03  22:00:00,308.646719033,1.15096570843,187.513015711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,119.194593273,0.0,0.0,0.0,43.513341876,52.539744,13.4514894598,0.0,4.83426,8.61722945979
 10/03  24:00:00,118.331418424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,118.340309217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.342013104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.305408417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.810769151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.797316309,0.0,0.0,0.0,43.513341876,52.539744,13.445301782,0.0,4.83426,8.61104178203
 10/04  06:00:00,709.139265063,74.6297816903,504.291347228,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/04  07:00:00,889.691379574,73.8367864429,517.382499574,0.0,220.879908,53.238744,13.5328881059,0.0,4.83426,8.69862810591
 10/04  08:00:00,999.168310984,80.6839477145,536.047367007,0.0,220.879908,145.652643033,53.7038357042,0.0,36.25695,17.4468857042
 10/04  09:00:00,1022.04690107,84.1216650374,554.928613925,0.0,220.879908,145.652643033,62.5712086648,0.0,36.25695,26.3142586648
 10/04  10:00:00,1061.63440187,86.2749163599,586.174552888,0.0,220.879908,151.653867033,65.9056539205,0.0,48.3426,17.5630539205
 10/04  11:00:00,1111.46068706,89.3984505775,631.981623896,0.0,220.879908,151.653867033,74.7277117182,0.0,48.3426,26.3851117182
 10/04  12:00:00,1151.31588418,94.484928211,667.522852338,0.0,220.879908,151.653867033,74.7693700615,0.0,48.3426,26.4267700615
 10/04  13:00:00,1165.40044624,97.4797676073,684.829127753,0.0,220.879908,145.652643033,50.6267735992,0.0,24.1713,26.4554735992
 10/04  14:00:00,1186.46608149,101.919441731,701.720134596,0.0,220.879908,145.652643033,50.4904729704,0.0,24.1713,26.3191729704
 10/04  15:00:00,1190.41417042,105.812714402,709.559119972,0.0,220.879908,137.835547516,31.1791927621,0.0,4.83426,26.3449327621
 10/04  16:00:00,1192.67902905,101.141401298,721.172436898,0.0,220.879908,133.019064,22.3257966649,0.00939541949756,4.83426,17.4821412454
 10/04  17:00:00,1109.32746788,95.615040408,722.732969921,0.0,220.879908,53.238744,22.3155968358,0.0,4.83426,17.4813368358
 10/04  18:00:00,1098.91052798,90.6873116186,717.378619814,0.0,220.879908,53.238744,22.3521062858,0.0,4.83426,17.5178462858
 10/04  19:00:00,1094.56507611,85.1502335656,703.510070198,0.0,220.879908,53.238744,13.4845525301,0.0,4.83426,8.65029253013
 10/04  20:00:00,1065.62948331,81.7091555663,675.317944648,0.0,220.879908,53.238744,13.4787534566,0.0,4.83426,8.64449345661
 10/04  21:00:00,471.96368048,2.56147694354,347.563795599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  22:00:00,308.021394613,1.84502673303,185.60832494,0.0,43.513341876,52.539744,13.459205082,0.0,4.83426,8.62494508199
 10/04  23:00:00,420.269037509,2.64862959889,295.242099202,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,207.198829471,0.765263310317,87.1143598958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.387049621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.345949244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,118.34532315,0.0,0.0,0.0,43.513341876,52.539744,13.4454832739,0.0,4.83426,8.61122327388
 10/05  04:00:00,118.924622591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.894850252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,752.596060668,75.26573034,546.489242237,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/05  07:00:00,927.467525404,74.4408299899,553.913726107,0.0,220.879908,53.238744,13.5327423621,0.0,4.83426,8.69848236207
 10/05  08:00:00,1013.40747266,81.5045927752,550.477858302,0.0,220.879908,145.652643033,53.7062807038,0.0,36.25695,17.4493307038
 10/05  09:00:00,1031.94665008,82.3758955428,570.754782376,0.0,220.879908,145.652643033,62.573740148,0.0,36.25695,26.316790148
 10/05  10:00:00,1071.2151977,84.4333921415,601.330696819,0.0,220.879908,151.653867033,74.6788561017,0.0,48.3426,26.3362561017
 10/05  11:00:00,1105.52631354,86.4083677084,631.889861769,0.0,220.879908,151.653867033,72.1150270356,0.0,48.3426,23.7724270356
 10/05  12:00:00,1102.65044218,87.6930323184,627.795707345,0.0,220.879908,151.653867033,77.3913465866,0.0,48.3426,29.0487465866
 10/05  13:00:00,1108.4381133,93.2085337174,632.817316705,0.0,220.879908,145.652643033,50.6385597974,0.00942431473894,24.1713,26.4578354827
 10/05  14:00:00,1131.67238392,96.6166228408,651.828027512,0.0,220.879908,145.652643033,41.7262692834,0.0,24.1713,17.5549692834
 10/05  15:00:00,1145.24468483,97.2673515434,672.472345007,0.0,220.879908,137.835547516,31.1841979357,0.0,4.83426,26.3499379357
 10/05  16:00:00,1177.84624542,95.2632833311,711.884392842,0.0,220.879908,133.019064,22.3279226947,0.00928994737783,4.83426,17.4843727474
 10/05  17:00:00,1091.64336923,88.8945426677,712.088545466,0.0,220.879908,53.238744,22.3179871545,0.0,4.83426,17.4837271545
 10/05  18:00:00,1080.78542871,85.4439830492,704.989316838,0.0,220.879908,53.238744,31.1042951914,0.0,4.83426,26.2700351914
 10/05  19:00:00,1072.53765649,81.553350236,685.371798066,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/05  20:00:00,1050.30490623,79.3861024835,662.575250533,0.0,220.879908,53.238744,13.4790557162,0.0,4.83426,8.64479571625
 10/05  21:00:00,305.417001007,1.0225520668,184.470579491,0.0,43.513341876,52.539744,13.4788271516,0.0,4.83426,8.64456715161
 10/05  22:00:00,282.781284013,1.15203290477,161.869957717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,119.253560878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,118.392839214,0.0,0.0,0.0,43.513341876,52.539744,13.4453794863,0.0,4.83426,8.61111948632
 10/06  01:00:00,118.385837086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.389785596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,118.391830136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,121.154108081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,120.745186614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,758.309952394,75.5957161022,550.921014797,0.0,43.513341876,53.238744,13.4455950403,0.0,4.83426,8.61133504027
 10/06  07:00:00,917.714658588,74.6652782625,543.954647776,0.0,220.879908,53.238744,13.5337189263,0.0,4.83426,8.69945892633
 10/06  08:00:00,1026.43729963,83.5619773028,559.900382821,0.0,220.879908,145.652643033,53.7073963859,0.0,36.25695,17.4504463859
 10/06  09:00:00,1065.3917539,86.8428993768,595.354702708,0.0,220.879908,145.652643033,62.5784052012,0.0,36.25695,26.3214552012
 10/06  10:00:00,1105.30018039,90.5849600948,625.463988848,0.0,220.879908,151.653867033,65.9110604658,0.0,48.3426,17.5684604658
 10/06  11:00:00,1137.77587121,94.1716410013,653.486860866,0.0,220.879908,151.653867033,74.7372467388,0.0,48.3426,26.3946467388
 10/06  12:00:00,1156.1201126,96.9472535177,669.842369561,0.0,220.879908,151.653867033,74.7803612315,0.0,48.3426,26.4377612315
 10/06  13:00:00,1156.82369195,99.1404667652,674.327438529,0.0,220.879908,145.652643033,50.6377723947,0.0,24.1713,26.4664723947
 10/06  14:00:00,1166.3974532,101.796918451,681.237675807,0.0,220.879908,145.652643033,50.501353151,0.0,24.1713,26.330053151
 10/06  15:00:00,1174.67034398,104.391015709,694.715924869,0.0,220.879908,137.835547516,31.1912788183,0.0,4.83426,26.3570188183
 10/06  16:00:00,1191.9483124,101.733101981,719.461125011,0.0,220.879908,133.019064,22.3301711882,0.00924860118707,4.83426,17.486662587
 10/06  17:00:00,1106.25913485,96.3308231143,719.013099447,0.0,220.879908,53.238744,22.3213602605,0.0,4.83426,17.4871002605
 10/06  18:00:00,1095.93470331,91.2134413575,714.252453453,0.0,220.879908,53.238744,31.1062590429,0.0,4.83426,26.2719990429
 10/06  19:00:00,1089.58246777,85.6515900731,698.90480229,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/06  20:00:00,1066.2826148,82.272259998,676.319648853,0.0,220.879908,53.238744,13.4792632333,0.0,4.83426,8.64500323332
 10/06  21:00:00,500.172125983,2.87174977908,375.666508256,0.0,43.513341876,52.539744,13.479383029,0.0,4.83426,8.64512302901
 10/06  22:00:00,421.295744228,2.83680967095,296.686418334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,372.423201368,2.08803334614,248.539342162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,308.212468756,1.48178696073,186.355405726,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,249.155580684,1.07511268797,128.338205274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.394965332,0.0,0.0,0.0,43.513341876,52.539744,13.4415843645,0.0,4.83426,8.60732436447
 10/07  03:00:00,118.396688811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.957733302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.917257791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.902006523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,109.749515163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,457.718966726,2.73446979836,349.637465655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,470.129080494,3.10876242101,361.619156909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,449.899239086,2.78578919219,342.470469105,0.0,43.513341876,52.539744,13.4987943745,0.0,4.83426,8.66453437453
 10/07  11:00:00,474.905709248,3.08767289051,366.171924032,0.0,43.513341876,52.539744,13.4642347788,0.0,4.83426,8.62997477885
 10/07  12:00:00,545.888453703,3.67165100266,436.850024258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,683.859707078,11.5718917736,565.883720995,0.0,43.513341876,52.539744,13.4601795816,0.0,4.83426,8.6259195816
 10/07  14:00:00,679.566658787,10.3090764381,563.001866696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,613.819815785,8.34999115858,499.71315106,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,509.049700311,3.67082904059,400.56625021,0.0,43.513341876,52.539744,11.6993153634,0.0,4.83426,6.86505536338
 10/07  17:00:00,525.509259446,3.69153893788,417.002070314,0.0,43.513341876,52.539744,6.5954732329,0.0,4.83426,1.7612132329
 10/07  18:00:00,456.226293888,3.26917986963,348.683756355,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,363.606429082,2.44908808836,242.406565141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,350.130134269,1.54049787616,227.289245754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,162.027868569,0.223743857547,42.6462185181,0.0,43.513341876,52.539744,22.2401973315,0.0,4.83426,17.4059373315
 10/07  22:00:00,118.299740786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,119.115728356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,118.294254951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,118.291282555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,118.289050085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,118.27761735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.82011845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.79166411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.794017289,0.0,0.0,0.0,43.513341876,52.539744,13.4416023871,0.0,4.83426,8.60734238713
 10/08  07:00:00,109.65635459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.693469048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.736849196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.75381907,0.0,0.0,0.0,43.513341876,52.539744,13.4984240064,0.0,4.83426,8.66416400642
 10/08  11:00:00,101.532266032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.750192204,0.0,0.0,0.0,43.513341876,52.539744,13.4644219834,0.0,4.83426,8.63016198345
 10/08  13:00:00,280.47615007,1.01430007896,176.733782777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,495.418954143,2.53221669709,388.083728589,0.0,43.513341876,52.539744,13.4603598787,0.0,4.83426,8.62609987869
 10/08  15:00:00,265.55266887,1.10656399424,161.925881967,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,343.780653419,1.82340393506,238.806436005,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,370.663282689,2.11103182766,265.074481967,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,100.598410082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,278.649026,1.3104467278,159.532869552,0.0,43.513341876,52.539744,13.4416885557,0.0,4.83426,8.60742855566
 10/08  20:00:00,118.989712565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
