Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  21:00:00,118.70659031,0.0,0.0,0.0,43.513341876,52.539744,13.5489628838,0.0,4.83426,8.7147028838
 10/08  22:00:00,118.270708812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,119.062488435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,118.222600714,0.0,0.0,0.0,43.513341876,52.539744,13.4416707973,0.0,4.83426,8.6074107973
 10/09  01:00:00,118.212986115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,118.168415823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,118.133305341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.65094263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.62835703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.636439627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,109.519964398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.564400809,0.0,0.0,0.0,43.513341876,52.539744,13.4456495505,0.0,4.83426,8.61138955051
 10/09  09:00:00,100.607454217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.591820069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.380819806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.566887458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,193.785719327,0.696687325178,91.1230519328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,591.732445483,4.15239801443,479.907963602,0.0,43.513341876,52.539744,13.4416489221,0.0,4.83426,8.60738892211
 10/09  15:00:00,456.566354362,3.8133018228,346.365988866,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,583.394516919,5.18033430199,471.543043041,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,460.976675639,3.66697936536,352.627542035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,550.056807545,4.61469233216,439.783229918,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,551.912563568,3.22364477724,427.534071537,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.842773863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.553834218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,118.165823963,0.0,0.0,0.0,43.513341876,52.539744,13.441712137,0.0,4.83426,8.60745213697
 10/09  23:00:00,119.002304478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,118.173692741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,118.184648749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,118.202647057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,118.200071811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.776897561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,120.367014324,0.0,0.0,0.0,43.513341876,52.539744,13.4444159908,0.0,4.83426,8.61015599082
 10/10  06:00:00,713.921426611,73.9310949855,510.233299866,0.0,43.513341876,53.238744,4.86437075626,0.0101107562633,4.83426,0.02
 10/10  07:00:00,883.862937626,73.4130049599,512.777547859,0.0,220.879908,53.238744,13.5365742905,0.0,4.83426,8.70231429052
 10/10  08:00:00,950.933694311,76.9268773295,492.559077739,0.0,220.879908,145.652643033,53.7150906851,0.0,36.25695,17.4581406851
 10/10  09:00:00,964.631839962,78.1016235345,504.905493338,0.0,220.879908,145.652643033,62.5951538107,0.0,36.25695,26.3382038107
 10/10  10:00:00,983.3612944,78.7404998676,516.981007363,0.0,220.879908,151.653867033,74.7000486171,0.0,48.3426,26.3574486171
 10/10  11:00:00,1008.50783762,79.9064511316,539.813795363,0.0,220.879908,151.653867033,74.7548288539,0.0,48.3426,26.4122288539
 10/10  12:00:00,1036.02905442,83.5025723565,564.327371709,0.0,220.879908,151.653867033,74.8015244579,0.0,48.3426,26.4589244579
 10/10  13:00:00,1036.48486,88.1045446444,567.040836895,0.0,220.879908,145.652643033,50.6636275207,0.00997017975859,24.1713,26.482357341
 10/10  14:00:00,1052.3909127,91.7155688563,579.371584198,0.0,220.879908,145.652643033,50.515088865,0.0,24.1713,26.343788865
 10/10  15:00:00,1070.08101621,94.7387299712,601.758315929,0.0,220.879908,137.835547516,31.2046612907,0.0,4.83426,26.3704012907
 10/10  16:00:00,1105.2285251,88.2413301988,648.674707631,0.0,220.879908,133.019064,22.3397971502,0.00987601898884,4.83426,17.4956611312
 10/10  17:00:00,1021.09505811,84.2935405377,648.297495335,0.0,220.879908,53.238744,22.3299970986,0.0,4.83426,17.4957370986
 10/10  18:00:00,1012.80680269,80.9385486462,643.503285117,0.0,220.879908,53.238744,31.1216907072,0.0,4.83426,26.2874307072
 10/10  19:00:00,986.567848785,78.1409722449,600.950853016,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/10  20:00:00,976.911550062,76.9084581126,592.648522783,0.0,220.879908,53.238744,13.4800595321,0.0,4.83426,8.64579953215
 10/10  21:00:00,118.261728182,0.0,0.0,0.0,43.513341876,52.539744,13.4800438087,0.0,4.83426,8.64578380868
 10/10  22:00:00,118.243448547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,119.079402879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.177113372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,118.162269129,0.0,0.0,0.0,43.513341876,52.539744,13.4457365506,0.0,4.83426,8.61147655056
 10/11  02:00:00,118.145948547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.123010984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.587579224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.540505922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,564.353883073,73.5310411065,367.388995025,0.0,43.513341876,53.238744,106.797460164,93.3515345535,4.83426,8.61166561019
 10/11  07:00:00,716.397306896,73.4028162154,350.545413012,0.0,220.879908,53.238744,66.8563151274,53.3190631811,4.83426,8.70299194631
 10/11  08:00:00,895.226854377,75.7475024819,443.252149227,0.0,220.879908,145.652643033,53.717458308,0.0,36.25695,17.460508308
 10/11  09:00:00,967.617774963,76.7214084024,514.244141048,0.0,220.879908,145.652643033,62.6006798839,0.0,36.25695,26.3437298839
 10/11  10:00:00,976.447976721,78.1321556423,514.591252094,0.0,220.879908,151.653867033,65.9217408146,0.0,48.3426,17.5791408146
 10/11  11:00:00,987.134079299,80.3186555939,520.871096487,0.0,220.879908,151.653867033,74.7662626693,0.0,48.3426,26.4236626693
 10/11  12:00:00,1002.2912204,81.8162308455,533.954411773,0.0,220.879908,151.653867033,83.6191391332,0.0,48.3426,35.2765391332
 10/11  13:00:00,1017.73915162,84.1345240656,551.762545876,0.0,220.879908,145.652643033,50.6730434109,0.00939991127277,24.1713,26.4923434997
 10/11  14:00:00,1044.47709073,87.2808800695,575.953343779,0.0,220.879908,145.652643033,50.5227280609,0.0,24.1713,26.3514280609
 10/11  15:00:00,1056.28499924,90.8020733279,591.743946244,0.0,220.879908,137.835547516,31.2224509585,0.0155319913381,4.83426,26.3726589672
 10/11  16:00:00,1104.40914593,87.4842797153,648.038126582,0.0,220.879908,133.019064,22.3429920312,0.00947575030308,4.83426,17.4992562809
 10/11  17:00:00,1010.34389201,82.9882513508,638.645649369,0.0,220.879908,53.238744,22.331504929,0.0,4.83426,17.497244929
 10/11  18:00:00,996.056982933,80.1833015329,627.535024212,0.0,220.879908,53.238744,29.7081939812,0.0,4.83426,24.8739339812
 10/11  19:00:00,983.175857161,77.3447367794,597.537448386,0.0,220.879908,53.238744,6.25249887354,0.0,4.83426,1.41823887354
 10/11  20:00:00,960.927527313,76.2163406577,576.932014954,0.0,220.879908,53.238744,13.4808191257,0.0,4.83426,8.64655912571
 10/11  21:00:00,118.637911635,0.0,0.0,0.0,43.513341876,52.539744,13.4808483428,0.0,4.83426,8.64658834284
 10/11  22:00:00,118.248127211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,119.068138667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,118.170155288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,118.190605807,0.0,0.0,0.0,43.513341876,52.539744,13.4458005966,0.0,4.83426,8.61154059659
 10/12  02:00:00,118.196722094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  03:00:00,118.184757112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.732387702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.723460365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,706.068894248,73.7676694195,502.160789908,0.0,43.513341876,53.238744,13.4544331019,0.00860737705571,4.83426,8.61156572488
 10/12  07:00:00,877.647129378,73.4064505898,505.036784016,0.0,220.879908,53.238744,13.5384953806,0.0,4.83426,8.70423538062
 10/12  08:00:00,953.478840658,76.3991104783,494.135449812,0.0,220.879908,145.652643033,53.7194160031,0.0,36.25695,17.4624660031
 10/12  09:00:00,958.889489691,77.5194241091,498.338407895,0.0,220.879908,145.652643033,62.6050727444,0.0,36.25695,26.3481227444
 10/12  10:00:00,979.111610003,78.193751682,511.851499124,0.0,220.879908,151.653867033,65.9249141414,0.0,48.3426,17.5823141414
 10/12  11:00:00,1007.14841413,78.8844556549,539.230548125,0.0,220.879908,151.653867033,83.5652474188,0.0,48.3426,35.2226474188
 10/12  12:00:00,1016.8466633,79.6696761605,548.920391524,0.0,220.879908,151.653867033,74.8092231556,0.0,48.3426,26.4666231556
 10/12  13:00:00,1020.18166056,81.4388556312,556.295199946,0.0,220.879908,145.652643033,50.6768135708,0.00975367054213,24.1713,26.4957599003
 10/12  14:00:00,1039.06214617,85.032269694,571.352858908,0.0,220.879908,145.652643033,50.5230111356,0.0,24.1713,26.3517111356
 10/12  15:00:00,1074.78449756,89.0965636048,610.646367763,0.0,220.879908,137.835547516,31.2280378442,0.01419248152,4.83426,26.3795853627
 10/12  16:00:00,1137.28011921,86.7823744713,680.406596109,0.0,220.879908,133.019064,22.3450437519,0.00939380111319,4.83426,17.5013899508
 10/12  17:00:00,1047.59248351,82.6664523159,674.895909626,0.0,220.879908,53.238744,22.336270148,0.0,4.83426,17.502010148
 10/12  18:00:00,1040.938784,79.921561556,671.051850327,0.0,220.879908,53.238744,31.1329622643,0.0,4.83426,26.2987022643
 10/12  19:00:00,1031.37333642,77.4103159258,645.998904293,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/12  20:00:00,983.251832268,76.2161564926,599.006312285,0.0,220.879908,53.238744,13.4809690755,0.0,4.83426,8.64670907548
 10/12  21:00:00,118.685938638,0.0,0.0,0.0,43.513341876,52.539744,13.4810339712,0.0,4.83426,8.6467739712
 10/12  22:00:00,118.305701576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,119.147535809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,118.301656826,0.0,0.0,0.0,43.513341876,52.539744,13.4458947174,0.0,4.83426,8.61163471739
 10/13  01:00:00,118.309230142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,118.295744926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,118.284667596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.914925702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,120.479608228,0.0,0.0,0.0,43.513341876,52.539744,13.4459760124,0.0,4.83426,8.61171601237
 10/13  06:00:00,721.518214553,74.2064960397,519.281422532,0.0,43.513341876,53.238744,4.86777482665,0.0135148266526,4.83426,0.02
 10/13  07:00:00,892.165725622,73.4069411726,520.253388433,0.0,220.879908,53.238744,13.5402451413,0.0,4.83426,8.70598514134
 10/13  08:00:00,965.814451692,76.7240376619,511.485082195,0.0,220.879908,145.652643033,53.7213596966,0.0,36.25695,17.4644096966
 10/13  09:00:00,966.422256128,77.2422938345,512.41934674,0.0,220.879908,145.652643033,62.6083373705,0.0,36.25695,26.3513873705
 10/13  10:00:00,966.483614641,77.5102585993,506.694656221,0.0,220.879908,151.653867033,74.7147774899,0.0,48.3426,26.3721774899
 10/13  11:00:00,942.438599394,77.9054197418,481.809104562,0.0,220.879908,151.653867033,74.7721906614,0.0,48.3426,26.4295906614
 10/13  12:00:00,844.278808479,78.462179008,384.886407282,0.0,220.879908,151.653867033,74.8176585922,0.0,48.3426,26.4750585922
 10/13  13:00:00,737.143107904,78.8281735636,284.244304984,0.0,220.879908,145.652643033,50.6796490331,0.00558863568061,24.1713,26.5027603975
 10/13  14:00:00,720.357245292,79.3292150847,267.073808169,0.0,220.879908,145.652643033,50.5314798434,0.0,24.1713,26.3601798434
 10/13  15:00:00,687.848351012,79.562900542,242.214478712,0.0,220.879908,137.835547516,31.6913217914,0.472814611236,4.83426,26.3842471801
 10/13  16:00:00,615.551028463,75.9812669669,178.845702906,0.0,220.879908,133.019064,27.0537465429,4.7151967966,4.83426,17.5042897463
 10/13  17:00:00,490.097037975,74.0332441993,135.360323994,0.0,220.879908,53.238744,43.9183193948,12.8379740387,4.83426,26.246085356
 10/13  18:00:00,463.774269175,73.7674043456,109.552111213,0.0,220.879908,53.238744,52.1944313625,29.8173845132,4.83426,17.5427868494
 10/13  19:00:00,466.150587541,73.6478058767,94.3568850402,0.0,220.879908,53.238744,52.5625599106,39.0754469907,4.83426,8.65285291996
 10/13  20:00:00,450.903084007,73.5607127753,79.4781441257,0.0,220.879908,53.238744,70.4362435443,56.9549013682,4.83426,8.64708217613
 10/13  21:00:00,117.881775561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  22:00:00,117.940875611,0.0,0.0,0.0,43.513341876,52.539744,13.4603492404,0.0,4.83426,8.62608924041
 10/13  23:00:00,118.890719786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.995166938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.972230095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.956210246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.962371567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.412390149,0.0,0.0,0.0,43.513341876,52.539744,13.4419258506,0.0,4.83426,8.60766585064
 10/14  05:00:00,118.386147055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.396957182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,112.261194379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.311767059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.343989904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.329443868,0.0,0.0,0.0,43.513341876,52.539744,13.5016614407,0.0,4.83426,8.66740144067
 10/14  11:00:00,101.132545255,0.0,0.0,0.0,43.513341876,52.539744,13.4653768244,0.0,4.83426,8.63111682439
 10/14  12:00:00,100.262564272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  13:00:00,100.339495143,0.0,0.0,0.0,43.513341876,52.539744,13.4612874421,0.0,4.83426,8.62702744213
 10/14  14:00:00,100.372844424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,100.365530192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  16:00:00,100.172324214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.171397689,0.0,0.0,0.0,43.513341876,52.539744,13.4419673977,0.0,4.83426,8.6077073977
 10/14  18:00:00,100.168595398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.548208296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.506142365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.273898199,0.0,0.0,0.0,43.513341876,52.539744,22.2541552841,0.0,4.83426,17.4198952841
 10/14  22:00:00,117.917920062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.766407477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.885175449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.896156665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.908677847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.907044745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.381389335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.346707298,0.0,0.0,0.0,43.513341876,52.539744,13.4419887422,0.0,4.83426,8.60772874217
 10/15  06:00:00,118.358290678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,112.244656041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.316491585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.370813371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.390109123,0.0,0.0,0.0,43.513341876,52.539744,13.5026860452,0.0,4.83426,8.66842604518
 10/15  11:00:00,101.243747794,0.0,0.0,0.0,43.513341876,52.539744,13.465548826,0.0,4.83426,8.63128882598
 10/15  12:00:00,100.445323694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,100.582324737,0.0,0.0,0.0,43.513341876,52.539744,13.4655206746,0.0,4.83426,8.63126067464
 10/15  14:00:00,100.657088895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,237.738546142,1.98146641857,133.346873006,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  16:00:00,265.52760369,2.03983653797,161.006147292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,322.550708969,2.78664771657,216.406716617,0.0,43.513341876,52.539744,13.4404829543,0.0,4.83426,8.60622295427
 10/15  18:00:00,158.771714794,0.995748238122,56.5625745286,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.754290784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.608872948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.282993249,0.0,0.0,0.0,43.513341876,52.539744,22.2559906768,0.0,4.83426,17.4217306768
 10/15  22:00:00,117.894568839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.732628452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.83759833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.799549302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.771840302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.763269283,0.0,0.0,0.0,43.513341876,52.539744,13.4461114738,0.0,4.83426,8.61185147384
 10/16  04:00:00,118.180440421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.136990677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,193.103390287,73.3985330113,0.00208902441276,0.0,43.513341876,53.238744,1018.64705171,1013.79279171,4.83426,0.02
 10/16  07:00:00,364.967406926,73.3985330113,0.0,0.0,220.879908,53.238744,885.117748802,862.888866045,4.83426,17.3946227571
 10/16  08:00:00,444.771434687,73.4591307389,0.00379555663992,0.0,220.879908,145.652643033,509.999619911,456.272317272,36.25695,17.470352639
 10/16  09:00:00,502.148409862,73.9812919291,56.0244136566,0.0,220.879908,145.652643033,204.212989843,150.372829258,36.25695,17.583210585
 10/16  10:00:00,657.7483597,75.3058296088,202.042833527,0.0,220.879908,151.653867033,82.0465778724,7.31804273827,48.3426,26.3859351341
 10/16  11:00:00,790.613094482,77.2437879062,330.480566193,0.0,220.879908,151.653867033,74.7995803177,0.0102134516335,48.3426,26.4467668661
 10/16  12:00:00,930.941174437,79.0610258682,468.872612894,0.0,220.879908,151.653867033,83.6523427892,0.0,48.3426,35.3097427892
 10/16  13:00:00,1016.16271312,81.1161608977,556.969767982,0.0,220.879908,145.652643033,50.6983322294,0.0102767571066,24.1713,26.5167554723
 10/16  14:00:00,1032.18288112,83.4681568237,570.623588064,0.0,220.879908,145.652643033,50.5387835501,0.0,24.1713,26.3674835501
 10/16  15:00:00,1037.53684198,85.5752985406,581.929203752,0.0,220.879908,137.835547516,31.2353332297,0.0,4.83426,26.4010732297
 10/16  16:00:00,1050.99532815,81.2390196102,605.392873515,0.0,220.879908,133.019064,22.3559201468,0.0105577244148,4.83426,17.5111024224
 10/16  17:00:00,886.518628786,76.4553606862,526.151705083,0.0,220.879908,53.238744,31.0911875174,0.0,4.83426,26.2569275174
 10/16  18:00:00,740.3356674,75.2516829606,382.319531993,0.0,220.879908,53.238744,22.3846795702,0.0,4.83426,17.5504195702
 10/16  19:00:00,640.429465689,74.3771932037,265.824530901,0.0,220.879908,53.238744,13.4880230613,0.0,4.83426,8.65376306132
 10/16  20:00:00,523.074205404,73.8630078332,150.174241682,0.0,220.879908,53.238744,30.7544760894,17.2722149154,4.83426,8.64800117403
 10/16  21:00:00,118.219600133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  22:00:00,117.934972681,0.0,0.0,0.0,43.513341876,52.539744,13.4609808228,0.0,4.83426,8.62672082277
 10/16  23:00:00,118.851656899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.926194855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.908689614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,117.884874667,0.0,0.0,0.0,43.513341876,52.539744,13.446218104,0.0,4.83426,8.61195810401
 10/17  03:00:00,117.871473756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,120.031408555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.736262812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,193.02764323,73.3985330113,0.00346675718624,0.0,43.513341876,53.238744,459.142493935,454.288233935,4.83426,0.02
 10/17  07:00:00,364.013577583,73.3985330113,0.0,0.0,220.879908,53.238744,450.285124005,428.053790549,4.83426,17.3970734562
 10/17  08:00:00,477.107776312,73.880530134,31.5973187309,0.0,220.879908,145.652643033,236.715823571,182.984556133,36.25695,17.4743174374
 10/17  09:00:00,650.340359578,74.9846181516,201.445609786,0.0,220.879908,145.652643033,93.0027580007,30.3759383392,36.25695,26.3698696615
 10/17  10:00:00,933.385402649,76.7910518235,474.20204006,0.0,220.879908,151.653867033,74.7333899626,0.0,48.3426,26.3907899626
 10/17  11:00:00,1006.45449904,78.9928459028,542.382756188,0.0,220.879908,151.653867033,74.7871437144,0.0,48.3426,26.4445437144
 10/17  12:00:00,1025.70457399,81.3131060959,558.895404017,0.0,220.879908,151.653867033,74.8394570221,0.0,48.3426,26.4968570221
 10/17  13:00:00,1029.88715715,83.6033285502,565.98082098,0.0,220.879908,145.652643033,54.2032108673,0.0098815596822,24.1713,30.0220293076
 10/17  14:00:00,1045.61772903,84.9651546052,580.618370809,0.0,220.879908,145.652643033,47.0658818192,0.0,24.1713,22.8945818192
 10/17  15:00:00,1057.03849545,86.4722675013,598.776651991,0.0,220.879908,137.835547516,31.237001474,0.0,4.83426,26.402741474
 10/17  16:00:00,1084.83340552,82.0752957591,636.304901978,0.0,220.879908,133.019064,31.1060762093,0.0101549468628,4.83426,26.2616612624
 10/17  17:00:00,988.795744507,77.0097860697,625.228650648,0.0,220.879908,53.238744,22.3471929908,0.0,4.83426,17.5129329908
 10/17  18:00:00,983.046278198,75.9285389569,620.937483365,0.0,220.879908,53.238744,31.1522195052,0.0,4.83426,26.3179595052
 10/17  19:00:00,974.883939667,75.2476227602,595.643449887,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/17  20:00:00,951.066343643,74.7191535749,572.896879488,0.0,220.879908,53.238744,13.4821929639,0.0,4.83426,8.6479329639
 10/17  21:00:00,118.169812671,0.0,0.0,0.0,43.513341876,52.539744,13.4824789468,0.0,4.83426,8.64821894678
 10/17  22:00:00,118.214948693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  23:00:00,119.11730487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,118.235985777,0.0,0.0,0.0,43.513341876,52.539744,13.4462150665,0.0,4.83426,8.61195506654
 10/18  01:00:00,118.221507937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,118.216598129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,118.212186144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.731145361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.679685221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,714.906697572,73.7101541279,513.196982065,0.0,43.513341876,53.238744,13.58055218,0.134142179811,4.83426,8.61215000014
 10/18  07:00:00,887.417243212,73.3999726733,514.007224989,0.0,220.879908,53.238744,13.5440328534,0.0,4.83426,8.7097728534
 10/18  08:00:00,953.13649486,75.9657191709,496.267112914,0.0,220.879908,145.652643033,53.7319129012,0.0,36.25695,17.4749629012
 10/18  09:00:00,946.403672655,76.8194337796,488.325814526,0.0,220.879908,145.652643033,62.6283123586,0.0,36.25695,26.3713623586
 10/18  10:00:00,951.351085087,77.3653518988,486.271293616,0.0,220.879908,151.653867033,74.7333038997,0.0,48.3426,26.3907038997
 10/18  11:00:00,971.108096947,77.9140626604,504.243343546,0.0,220.879908,151.653867033,74.7911583794,0.0,48.3426,26.4485583794
 10/18  12:00:00,982.566094227,78.5695614184,515.430247929,0.0,220.879908,151.653867033,83.6684885733,0.0,48.3426,35.3258885733
 10/18  13:00:00,985.889099762,79.52203016,523.508033103,0.0,220.879908,145.652643033,50.7090804011,0.00978276752354,24.1713,26.5279976336
 10/18  14:00:00,1002.91775496,80.1815670493,540.862794572,0.0,220.879908,145.652643033,50.5514596283,0.0,24.1713,26.3801596283
 10/18  15:00:00,1025.66393453,81.3852302392,570.072687368,0.0,220.879908,137.835547516,31.2426881519,0.0,4.83426,26.4084281519
 10/18  16:00:00,1094.48246247,78.0400264629,646.973209348,0.0,220.879908,133.019064,22.3619942644,0.00956535716263,4.83426,17.5181689073
 10/18  17:00:00,1003.56898623,75.8533137809,638.088008923,0.0,220.879908,53.238744,31.0970744256,0.0,4.83426,26.2628144256
 10/18  18:00:00,995.413168016,75.3645092216,630.641798832,0.0,220.879908,53.238744,22.3907224697,0.0,4.83426,17.5564624697
 10/18  19:00:00,1010.29160798,75.0729156575,627.348359624,0.0,220.879908,53.238744,13.4890697025,0.0,4.83426,8.65480970251
 10/18  20:00:00,999.431142842,74.869573331,616.854566399,0.0,220.879908,53.238744,13.48253331,0.0,4.83426,8.64827330996
 10/18  21:00:00,118.733944648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  22:00:00,118.349209756,0.0,0.0,0.0,43.513341876,52.539744,13.4614048778,0.0,4.83426,8.62714487779
 10/18  23:00:00,119.181872318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,118.329748949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,118.323277682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,118.318932565,0.0,0.0,0.0,43.513341876,52.539744,13.4463497839,0.0,4.83426,8.61208978392
 10/19  03:00:00,118.314912968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.86142035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.808740605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,709.993500976,74.2506946671,507.048331994,0.0,43.513341876,53.238744,4.88923095192,0.034970951925,4.83426,0.02
 10/19  07:00:00,890.340075335,73.3985330113,519.229575046,0.0,220.879908,53.238744,22.2352212567,0.0,4.83426,17.4009612567
 10/19  08:00:00,963.273531138,76.3670483615,508.874892577,0.0,220.879908,145.652643033,53.7339891178,0.0,36.25695,17.4770391178
 10/19  09:00:00,958.763098422,77.5789660091,502.658605331,0.0,220.879908,145.652643033,62.6361851373,0.0,36.25695,26.3792351373
 10/19  10:00:00,961.609229832,78.5792849626,497.515740252,0.0,220.879908,151.653867033,74.7397896023,0.0,48.3426,26.3971896023
 10/19  11:00:00,967.507760806,79.1515319513,500.694966928,0.0,220.879908,151.653867033,74.8020701923,0.0,48.3426,26.4594701923
 10/19  12:00:00,986.145375926,80.0274981842,518.763685095,0.0,220.879908,151.653867033,74.8433856019,0.0,48.3426,26.5007856019
 10/19  13:00:00,1000.66185905,81.7160147676,537.02631115,0.0,220.879908,145.652643033,59.5477243661,0.00963769384237,24.1713,35.3667866723
 10/19  14:00:00,1008.1818972,83.5075371523,542.851157032,0.0,220.879908,145.652643033,50.5550924057,0.0,24.1713,26.3837924057
 10/19  15:00:00,1004.39312111,84.8203973708,545.731906241,0.0,220.879908,137.835547516,31.2598934674,0.0163139991801,4.83426,26.4093194682
 10/19  16:00:00,1041.66219672,79.5681191277,592.982726498,0.0,220.879908,133.019064,22.3626027585,0.00983329299568,4.83426,17.5185094655
 10/19  17:00:00,940.434647412,76.3260143673,576.16588558,0.0,220.879908,53.238744,22.3533380144,0.0,4.83426,17.5190780144
 10/19  18:00:00,928.816836899,75.5118274689,563.595534384,0.0,220.879908,53.238744,31.1620396491,0.0,4.83426,26.3277796491
 10/19  19:00:00,920.747762001,74.7340317372,541.536232587,0.0,220.879908,53.238744,13.4895374077,0.0,4.83426,8.65527740771
 10/19  20:00:00,894.823207945,74.2057864888,517.215568702,0.0,220.879908,53.238744,13.4828972158,0.0,4.83426,8.64863721584
 10/19  21:00:00,118.430442468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  22:00:00,118.117487704,0.0,0.0,0.0,43.513341876,52.539744,13.4613253077,0.0,4.83426,8.62706530767
 10/19  23:00:00,118.973867298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,118.078111521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,118.066589416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,118.092264002,0.0,0.0,0.0,43.513341876,52.539744,13.4463903522,0.0,4.83426,8.6121303522
 10/20  03:00:00,118.116419551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,120.559986061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,120.213122249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,716.984090426,73.4101484318,516.491308307,0.0,43.513341876,53.238744,34.0072678919,29.1530078919,4.83426,0.02
 10/20  07:00:00,876.181618693,73.3985330113,505.299867955,0.0,220.879908,53.238744,54.3546425812,32.1189260419,4.83426,17.4014565392
 10/20  08:00:00,961.559994633,75.0350528463,508.331522793,0.0,220.879908,145.652643033,53.7351377635,0.0,36.25695,17.4781877635
 10/20  09:00:00,957.290469746,75.7434194377,502.423351744,0.0,220.879908,145.652643033,62.6392427771,0.0,36.25695,26.3822927771
 10/20  10:00:00,962.676218431,76.6621917377,500.645604967,0.0,220.879908,151.653867033,74.7434923086,0.0,48.3426,26.4008923086
 10/20  11:00:00,991.505192321,80.4320270871,523.564248163,0.0,220.879908,151.653867033,74.8139761285,0.00674450233612,48.3426,26.4646316261
 10/20  12:00:00,1026.84121853,83.7639810264,555.698550305,0.0,220.879908,151.653867033,74.8487603862,0.0,48.3426,26.5061603862
 10/20  13:00:00,1030.47563915,86.6135992944,562.646039001,0.0,220.879908,145.652643033,59.5561293862,0.00988380914276,24.1713,35.3749455771
 10/20  14:00:00,1057.8628013,89.8876138062,587.602575126,0.0,220.879908,145.652643033,50.5604237258,0.0,24.1713,26.3891237258
 10/20  15:00:00,1078.12833637,92.8711831181,612.514079855,0.0,220.879908,137.835547516,31.2644825365,0.0150086152472,4.83426,26.4152139213
 10/20  16:00:00,1109.25383365,88.0751939633,653.994211382,0.0,220.879908,133.019064,22.3666053925,0.00999937502187,4.83426,17.5223460175
 10/20  17:00:00,1015.18298618,83.1675477486,645.324022986,0.0,220.879908,53.238744,31.1056838849,0.0,4.83426,26.2714238849
 10/20  18:00:00,988.067691244,79.4812776616,618.320434084,0.0,220.879908,53.238744,22.3963239548,0.0,4.83426,17.5620639548
 10/20  19:00:00,967.664393488,76.8914244308,585.7360012,0.0,220.879908,53.238744,13.4899082434,0.0,4.83426,8.65564824337
 10/20  20:00:00,939.469997792,75.7406136736,559.627786829,0.0,220.879908,53.238744,13.4833703392,0.0,4.83426,8.64911033923
 10/20  21:00:00,118.155251865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  22:00:00,118.182054374,0.0,0.0,0.0,43.513341876,52.539744,13.461601271,0.0,4.83426,8.62734127097
 10/20  23:00:00,119.056518212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,118.153764133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,118.146423447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,118.147950979,0.0,0.0,0.0,43.513341876,52.539744,13.4415572345,0.0,4.83426,8.60729723448
 10/21  03:00:00,118.131815653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.628775898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.602122523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.611164622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,112.48494877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,100.528066912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.561439228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.565540471,0.0,0.0,0.0,43.513341876,52.539744,13.505532544,0.0,4.83426,8.67127254404
 10/21  11:00:00,101.384798983,0.0,0.0,0.0,43.513341876,52.539744,13.4671705829,0.0,4.83426,8.63291058294
 10/21  12:00:00,100.576317703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,100.686703315,0.0,0.0,0.0,43.513341876,52.539744,13.4624930633,0.0,4.83426,8.62823306333
 10/21  14:00:00,100.742296216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,370.643287191,1.98146641857,264.42910442,0.0,43.513341876,52.539744,13.4615419865,0.0,4.83426,8.62728198649
 10/21  16:00:00,171.317026282,0.456582253682,69.5548024999,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,134.315700394,0.228291126841,33.2331726093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,103.414029847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.835564161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.789942935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.529273305,0.0,0.0,0.0,43.513341876,52.539744,22.2669904538,0.0,4.83426,17.4327304538
 10/21  22:00:00,118.138764192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.983021819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,118.151093235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,118.140490104,0.0,0.0,0.0,43.513341876,52.539744,13.442189382,0.0,4.83426,8.60792938197
 10/22  02:00:00,118.132131003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,118.130361267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.641084064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.60464859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.637453645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,112.509944086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.549548213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.602216618,0.0,0.0,0.0,43.513341876,52.539744,13.4466755934,0.0,4.83426,8.61241559339
 10/22  10:00:00,100.665346259,0.0,0.0,0.0,43.513341876,52.539744,13.5055011938,0.0,4.83426,8.67124119377
 10/22  11:00:00,210.113238562,0.688806679198,106.637032126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  12:00:00,625.388267797,3.85051994896,514.463688154,0.0,43.513341876,52.539744,13.4675353505,0.0,4.83426,8.63327535053
 10/22  13:00:00,567.925552547,4.02579989082,457.833956262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  14:00:00,597.474095383,4.85747141656,486.32810002,0.0,43.513341876,52.539744,13.4630644512,0.0,4.83426,8.62880445119
 10/22  15:00:00,565.593186142,4.41789408619,455.552340324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  16:00:00,569.151714718,4.77769941288,458.697949129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,549.783313459,4.24349121226,440.205166659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,617.919619932,4.6379724208,501.71504158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,276.415404799,1.03379675926,154.710712457,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.883436707,0.0,0.0,0.0,43.513341876,52.539744,13.4422953781,0.0,4.83426,8.60803537805
 10/22  21:00:00,118.60433125,0.0,0.0,0.0,43.513341876,52.539744,13.5603565226,0.0,4.83426,8.72609652262
 10/22  22:00:00,118.202464401,0.0,0.0,0.0,43.513341876,52.539744,13.4422665221,0.0,4.83426,8.60800652213
 10/22  23:00:00,119.028391338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,118.17676832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,118.149772867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,118.149481421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,118.143937877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.633657821,0.0,0.0,0.0,43.513341876,52.539744,13.4465499059,0.0,4.83426,8.61228990585
 10/23  05:00:00,118.591092679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,716.338739913,73.6886627718,516.231981861,0.0,43.513341876,53.238744,19.7399161092,14.8856561092,4.83426,0.02
 10/23  07:00:00,888.762962385,73.3998460634,517.353324265,0.0,220.879908,53.238744,33.5842360281,11.3435681315,4.83426,17.4064078966
 10/23  08:00:00,960.037958534,76.2188187101,505.017430996,0.0,220.879908,145.652643033,53.7403540718,0.0,36.25695,17.4834040718
 10/23  09:00:00,955.634787284,77.5910671065,497.978317374,0.0,220.879908,145.652643033,62.647556182,0.0,36.25695,26.390606182
 10/23  10:00:00,982.499658688,81.2155864195,513.964400437,0.0,220.879908,151.653867033,74.7532334502,0.0,48.3426,26.4106334502
 10/23  11:00:00,1018.71271161,84.3554923078,545.597528773,0.0,220.879908,151.653867033,74.8182839405,0.0,48.3426,26.4756839405
 10/23  12:00:00,1039.27620881,87.8734724527,563.313701841,0.0,220.879908,151.653867033,74.8672164583,0.0,48.3426,26.5246164583
 10/23  13:00:00,1047.30302107,90.2491696822,575.980426814,0.0,220.879908,145.652643033,59.5780315309,0.0100587906347,24.1713,35.3966727403
 10/23  14:00:00,1058.72365018,93.3362474962,583.881044988,0.0,220.879908,145.652643033,50.5752194466,0.0,24.1713,26.4039194466
 10/23  15:00:00,1070.44248524,95.8227812454,600.471983534,0.0,220.879908,137.835547516,31.2661531316,0.0,4.83426,26.4318931316
 10/23  16:00:00,1106.1700805,90.9656425595,646.151115975,0.0,220.879908,133.019064,22.3725175538,0.00986804773163,4.83426,17.528389506
 10/23  17:00:00,987.167637322,83.1478259199,615.135652523,0.0,220.879908,53.238744,31.1178814801,0.0,4.83426,26.2836214801
 10/23  18:00:00,968.443991269,79.8753939989,595.770106031,0.0,220.879908,53.238744,31.176153961,0.0,4.83426,26.341893961
 10/23  19:00:00,972.16882434,77.8702284552,586.535399735,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/23  20:00:00,959.915964278,76.8409291417,575.616647621,0.0,220.879908,53.238744,13.4841400642,0.0,4.83426,8.64988006416
 10/23  21:00:00,118.64227298,0.0,0.0,0.0,43.513341876,52.539744,13.4838774322,0.0,4.83426,8.64961743224
 10/23  22:00:00,118.283515664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  23:00:00,119.138980246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,118.251674455,0.0,0.0,0.0,43.513341876,52.539744,13.4466303003,0.0,4.83426,8.61237030028
 10/24  01:00:00,118.225628381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,118.212167386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,118.207197391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,120.731650197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,120.307870895,0.0,0.0,0.0,43.513341876,52.539744,13.4466970207,0.0,4.83426,8.61243702065
 10/24  06:00:00,712.280569014,73.7716698495,510.588808979,0.0,43.513341876,53.238744,4.95860785278,0.104347852775,4.83426,0.02
 10/24  07:00:00,888.683641724,73.4090506581,516.283641003,0.0,220.879908,53.238744,13.5481798769,0.0,4.83426,8.71391987693
 10/24  08:00:00,956.09456484,76.0332276717,499.981338485,0.0,220.879908,145.652643033,62.4784257383,0.0,36.25695,26.2214757383
 10/24  09:00:00,949.064949492,76.6399190469,492.007573412,0.0,220.879908,145.652643033,56.7068088109,0.0,36.25695,20.4498588109
 10/24  10:00:00,954.294511051,76.8270852056,491.039715278,0.0,220.879908,151.653867033,80.7048628236,0.0,48.3426,32.3622628236
 10/24  11:00:00,958.668922988,77.0753232024,494.285234473,0.0,220.879908,151.653867033,74.8222632673,0.0,48.3426,26.4796632673
 10/24  12:00:00,957.882666846,77.2364427787,494.179399461,0.0,220.879908,151.653867033,74.8719464645,0.0,48.3426,26.5293464645
 10/24  13:00:00,954.788899845,78.3992032098,494.887464579,0.0,220.879908,145.652643033,59.5869632893,0.00891155647937,24.1713,35.4067517329
 10/24  14:00:00,979.346610527,80.6375777717,516.513577753,0.0,220.879908,145.652643033,50.5800235612,0.0,24.1713,26.4087235612
 10/24  15:00:00,1010.06852877,83.5188183766,551.625696178,0.0,220.879908,137.835547516,31.2833161805,0.0142006703629,4.83426,26.4348555101
 10/24  16:00:00,1057.87476514,79.1322156435,609.25380884,0.0,220.879908,133.019064,22.3761870468,0.0103619614886,4.83426,17.5315650853
 10/24  17:00:00,955.604024187,75.9042923644,590.758570675,0.0,220.879908,53.238744,31.1230241903,0.0,4.83426,26.2887641903
 10/24  18:00:00,942.063603741,75.2732714605,575.078712858,0.0,220.879908,53.238744,31.182110221,0.0,4.83426,26.347850221
 10/24  19:00:00,948.365579362,74.829203701,567.195903486,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/24  20:00:00,944.563226062,74.5637991817,563.687303209,0.0,220.879908,53.238744,13.4843924793,0.0,4.83426,8.65013247935
 10/24  21:00:00,118.224334061,0.0,0.0,0.0,43.513341876,52.539744,13.4841583043,0.0,4.83426,8.64989830429
 10/24  22:00:00,118.247874621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,119.09215082,0.0,0.0,0.0,43.513341876,52.539744,13.4557445916,0.0,4.83426,8.62148459163
 10/24  24:00:00,118.225334832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,118.226159775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,118.221089012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,118.216466515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.720909828,0.0,0.0,0.0,43.513341876,52.539744,13.4467706797,0.0,4.83426,8.61251067966
 10/25  05:00:00,118.673034997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,713.15913861,73.7153419132,511.140634416,0.0,43.513341876,53.238744,4.91926384566,0.0650038456617,4.83426,0.02
 10/25  07:00:00,887.777529914,73.3992268862,515.859189599,0.0,220.879908,53.238744,22.2442838245,0.0,4.83426,17.4100238245
 10/25  08:00:00,963.765468686,75.8607683312,510.818307618,0.0,220.879908,145.652643033,53.7452769119,0.0,36.25695,17.4883269119
 10/25  09:00:00,890.177528767,76.5314234096,437.84186661,0.0,220.879908,145.652643033,63.1444237294,0.486656574137,36.25695,26.4008171553
 10/25  10:00:00,899.93743104,77.2026642315,441.053637886,0.0,220.879908,151.653867033,74.7645619212,0.0,48.3426,26.4219619212
 10/25  11:00:00,973.650793992,77.818107867,512.522727625,0.0,220.879908,151.653867033,74.8319933587,0.0,48.3426,26.4893933587
 10/25  12:00:00,977.917649779,78.6953345383,516.079079312,0.0,220.879908,151.653867033,83.7142241568,0.0,48.3426,35.3716241568
 10/25  13:00:00,965.978310386,79.1573990982,509.148262634,0.0,220.879908,145.652643033,50.7405170593,0.00626410878659,24.1713,26.5629529505
 10/25  14:00:00,963.835656973,79.7374648311,506.090930413,0.0,220.879908,145.652643033,50.5793479623,0.0,24.1713,26.4080479623
 10/25  15:00:00,965.473980247,79.7718791244,515.124656857,0.0,220.879908,137.835547516,31.2827881429,0.00956754469946,4.83426,26.4389605982
 10/25  16:00:00,987.814045809,76.3379822326,545.991000473,0.0,220.879908,133.019064,31.1363538738,0.0109090925235,4.83426,26.2911847813
 10/25  17:00:00,894.136386952,74.3472663528,534.511390483,0.0,220.879908,53.238744,22.369605137,0.0,4.83426,17.535345137
 10/25  18:00:00,867.467662507,73.9879648852,505.794737644,0.0,220.879908,53.238744,31.184160292,0.0,4.83426,26.349900292
 10/25  19:00:00,763.140336157,73.7794999127,387.424883412,0.0,220.879908,53.238744,13.6391418191,0.148035873065,4.83426,8.65684594606
 10/25  20:00:00,702.907811315,73.6676453021,327.962615585,0.0,220.879908,53.238744,26.1613205925,12.6768510249,4.83426,8.65020956768
 10/25  21:00:00,118.355564341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  22:00:00,118.057723849,0.0,0.0,0.0,43.513341876,52.539744,13.4623210031,0.0,4.83426,8.62806100305
 10/25  23:00:00,118.967075892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,118.09314161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,118.094314072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,118.089383482,0.0,0.0,0.0,43.513341876,52.539744,13.4468258191,0.0,4.83426,8.61256581907
 10/26  03:00:00,118.084657766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.556820417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.51089499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,483.669700707,73.3985330113,287.366328871,0.0,43.513341876,53.238744,128.11224011,123.25798011,4.83426,0.02
 10/26  07:00:00,622.794399215,73.3985330113,255.144689633,0.0,220.879908,53.238744,135.644272231,113.397735083,4.83426,17.4122771486
 10/26  08:00:00,687.647208969,74.6851075823,238.641536974,0.0,220.879908,145.652643033,86.8737805786,33.1247392462,36.25695,17.4920913324
 10/26  09:00:00,731.092615977,75.2316051988,281.26906404,0.0,220.879908,145.652643033,80.0405233533,17.3801863031,36.25695,26.4033870501
 10/26  10:00:00,785.857809804,75.5253306303,329.334115979,0.0,220.879908,151.653867033,77.1183720682,2.34910741264,48.3426,26.4266646556
 10/26  11:00:00,833.244272721,76.0738134373,374.95559875,0.0,220.879908,151.653867033,75.8873826386,0.0,48.3426,27.5447826386
 10/26  12:00:00,924.483771211,76.4632638545,465.941853383,0.0,220.879908,151.653867033,82.6726566031,0.0,48.3426,34.3300566031
 10/26  13:00:00,976.826888295,77.2073868025,522.918160322,0.0,220.879908,145.652643033,59.5975086526,0.00526365172878,24.1713,35.4209450009
 10/26  14:00:00,973.112281421,78.076884712,517.71532752,0.0,220.879908,145.652643033,50.5838359585,0.0,24.1713,26.4125359585
 10/26  15:00:00,970.845043582,78.6711830446,522.519450052,0.0,220.879908,137.835547516,31.281819005,0.00522586846225,4.83426,26.4423331366
