Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  16:00:00,981.713303342,75.6386051257,541.939603516,0.0,220.879908,133.019064,22.3840388821,0.0113371957335,4.83426,17.5384416864
 10/26  17:00:00,837.191682939,73.9799686144,479.061465014,0.0,220.879908,53.238744,31.1293455243,0.0,4.83426,26.2950855243
 10/26  18:00:00,776.424160683,73.7764030702,415.894831761,0.0,220.879908,53.238744,31.1890086408,0.0,4.83426,26.3547486408
 10/26  19:00:00,736.083387905,73.6401508523,360.754412321,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/26  20:00:00,725.154004503,73.5671864463,350.000395846,0.0,220.879908,53.238744,19.9593726552,6.47392657251,4.83426,8.65118608272
 10/26  21:00:00,118.381941019,0.0,0.0,0.0,43.513341876,52.539744,13.4852897521,0.0,4.83426,8.65102975206
 10/26  22:00:00,118.076850368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.965117473,0.0,0.0,0.0,43.513341876,52.539744,13.4557753094,0.0,4.83426,8.62151530939
 10/26  24:00:00,118.073363612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,118.066481313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,118.061544968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,118.056855718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,120.449710737,0.0,0.0,0.0,43.513341876,52.539744,13.4469816889,0.0,4.83426,8.61272168885
 10/27  05:00:00,120.084921902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,524.9043891,73.3985330113,327.306139944,0.0,43.513341876,53.238744,133.137528166,128.283268166,4.83426,0.02
 10/27  07:00:00,711.839359353,73.3985330113,343.070587636,0.0,220.879908,53.238744,124.37167401,102.124203603,4.83426,17.4132104063
 10/27  08:00:00,857.412777767,74.4557616546,406.714409047,0.0,220.879908,145.652643033,58.0095166171,4.2597637356,36.25695,17.4928028815
 10/27  09:00:00,947.341064756,75.1897979701,495.233532565,0.0,220.879908,145.652643033,63.1858886749,0.518512752165,36.25695,26.4104259227
 10/27  10:00:00,969.193044425,76.4226850741,508.861465652,0.0,220.879908,151.653867033,74.7753077529,0.0,48.3426,26.4327077529
 10/27  11:00:00,968.055278307,77.5506093038,504.553172676,0.0,220.879908,151.653867033,74.8363039534,0.0,48.3426,26.4937039534
 10/27  12:00:00,974.404088914,78.2737181398,509.706202404,0.0,220.879908,151.653867033,83.7284365257,0.0,48.3426,35.3858365257
 10/27  13:00:00,978.019457872,79.4640278555,517.340367418,0.0,220.879908,145.652643033,50.7549907869,0.00985654658491,24.1713,26.5738342403
 10/27  14:00:00,1001.40808222,80.8926886124,538.637816151,0.0,220.879908,145.652643033,50.5936147495,0.0,24.1713,26.4223147495
 10/27  15:00:00,1024.57267555,84.2910671709,565.774139434,0.0,220.879908,137.835547516,40.0867244189,0.0,4.83426,35.2524644189
 10/27  16:00:00,1064.81284415,80.2261362524,615.239832712,0.0,220.879908,133.019064,22.3841903546,0.010270232821,4.83426,17.5396601217
 10/27  17:00:00,955.870332831,77.1793728453,589.451163187,0.0,220.879908,53.238744,31.1308000059,0.0,4.83426,26.2965400059
 10/27  18:00:00,940.817286235,75.7826049563,573.125731221,0.0,220.879908,53.238744,22.4149221339,0.0,4.83426,17.5806621339
 10/27  19:00:00,948.675796186,75.0302461509,567.052188109,0.0,220.879908,53.238744,13.4918723928,0.0,4.83426,8.65761239278
 10/27  20:00:00,948.824265863,74.6944236273,567.335825262,0.0,220.879908,53.238744,13.4855682779,0.0,4.83426,8.65130827791
 10/27  21:00:00,118.243642625,0.0,0.0,0.0,43.513341876,52.539744,13.4854595347,0.0,4.83426,8.65119953474
 10/27  22:00:00,118.273577853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,119.106215255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,118.216588781,0.0,0.0,0.0,43.513341876,52.539744,13.4460464589,0.0,4.83426,8.61178645889
 10/28  01:00:00,118.199642006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,118.193623837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,118.189027729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.70191179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.664735558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.660139016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,115.509908397,0.0,0.0,0.0,43.513341876,52.539744,13.4425115129,0.0,4.83426,8.60825151286
 10/28  08:00:00,100.565377097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.599176558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.592047068,0.0,0.0,0.0,43.513341876,52.539744,13.508591343,0.0,4.83426,8.67433134305
 10/28  11:00:00,101.374946149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.533921576,0.0,0.0,0.0,43.513341876,52.539744,13.4687868642,0.0,4.83426,8.6345268642
 10/28  13:00:00,100.61633524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,100.647840439,0.0,0.0,0.0,43.513341876,52.539744,13.4641877094,0.0,4.83426,8.62992770937
 10/28  15:00:00,100.646725316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,371.009324772,1.95993464358,265.183699777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,387.431992611,2.074080207,281.324917077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,390.057534681,1.99798316472,281.186668636,0.0,43.513341876,52.539744,13.4425381769,0.0,4.83426,8.60827817694
 10/28  19:00:00,118.87640836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.767691397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.520038953,0.0,0.0,0.0,43.513341876,52.539744,22.2808404421,0.0,4.83426,17.4465804421
 10/28  22:00:00,118.122480004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.941449353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,118.057184367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,118.012894192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.990060028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.978302518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.406139783,0.0,0.0,0.0,43.513341876,52.539744,13.4424309834,0.0,4.83426,8.60817098336
 10/29  05:00:00,118.320331857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.33419293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,115.200438488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.326903076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.503427151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.598616562,0.0,0.0,0.0,43.513341876,52.539744,13.5090672199,0.0,4.83426,8.67480721989
 10/29  11:00:00,101.460453276,0.0,0.0,0.0,43.513341876,52.539744,13.4687487243,0.0,4.83426,8.63448872431
 10/29  12:00:00,400.279190016,3.31088372331,293.042673206,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,492.676452485,4.2393142335,383.437546541,0.0,43.513341876,52.539744,13.4690634918,0.0,4.83426,8.63480349181
 10/29  14:00:00,537.000824399,4.68541531127,426.651121488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,550.48910509,4.67665300139,440.14482988,0.0,43.513341876,52.539744,13.4633455351,0.0,4.83426,8.62908553511
 10/29  16:00:00,534.325098423,4.73887837033,424.313893885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,495.754171218,4.32916793224,386.599487837,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,439.048064723,3.6249608432,328.141267077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,303.463853289,1.99715295488,180.42577341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,140.367942264,0.228291126841,21.0349309201,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.497565351,0.0,0.0,0.0,43.513341876,52.539744,22.2825022036,0.0,4.83426,17.4482422036
 10/29  22:00:00,118.076112788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.892456945,0.0,0.0,0.0,43.513341876,52.539744,13.4424599005,0.0,4.83426,8.6081999005
 10/29  24:00:00,118.004152805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.977172922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.956471342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.94453919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.38767077,0.0,0.0,0.0,43.513341876,52.539744,13.4471013616,0.0,4.83426,8.61284136158
 10/30  05:00:00,118.332299707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,192.314449944,73.3985330113,0.00386570758922,0.0,43.513341876,53.238744,380.071770736,375.217510736,4.83426,0.02
 10/30  07:00:00,367.002528735,73.3985330113,0.0,0.0,220.879908,53.238744,382.80546736,360.552982244,4.83426,17.4182251161
 10/30  08:00:00,528.552299154,74.2589622628,82.0006442486,0.0,220.879908,145.652643033,198.332850807,144.575542148,36.25695,17.5003586589
 10/30  09:00:00,854.579420224,76.214568046,402.544572385,0.0,220.879908,145.652643033,70.1582976879,7.47459592737,36.25695,26.4267517605
 10/30  10:00:00,991.188312484,78.8728023991,528.798045632,0.0,220.879908,151.653867033,74.7918832537,0.0,48.3426,26.4492832537
 10/30  11:00:00,1035.29496193,81.7186218187,568.420809471,0.0,220.879908,151.653867033,74.8505736872,0.0,48.3426,26.5079736872
 10/30  12:00:00,1076.10083905,84.8282400748,606.274024903,0.0,220.879908,151.653867033,83.7526587842,0.0,48.3426,35.4100587842
 10/30  13:00:00,1083.79099491,87.5001039332,616.893807992,0.0,220.879908,145.652643033,59.6279386265,0.0097969526772,24.1713,35.4468416738
 10/30  14:00:00,1103.25005125,90.6049298167,632.862368148,0.0,220.879908,145.652643033,50.6044424666,0.0,24.1713,26.4331424666
 10/30  15:00:00,1111.76589997,93.5910930438,646.015901985,0.0,220.879908,137.835547516,31.2917494991,0.0,4.83426,26.4574894991
 10/30  16:00:00,1135.42110505,89.8146438743,678.732157185,0.0,220.879908,133.019064,31.1546578572,0.00986585812877,4.83426,26.3105319991
 10/30  17:00:00,1032.94388437,84.6348201352,661.802834526,0.0,220.879908,53.238744,22.3789832615,0.0,4.83426,17.5447232615
 10/30  18:00:00,1002.43545244,80.0630307792,629.713435292,0.0,220.879908,53.238744,31.2051915185,0.0,4.83426,26.3709315185
 10/30  19:00:00,986.590244358,77.5584701391,603.799462345,0.0,220.879908,53.238744,13.493324762,0.0,4.83426,8.65906476196
 10/30  20:00:00,917.972078738,76.041251663,539.160234959,0.0,220.879908,53.238744,13.5117654264,0.0269047130622,4.83426,8.65060071336
 10/30  21:00:00,118.422524031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  22:00:00,118.087318104,0.0,0.0,0.0,43.513341876,52.539744,13.4630887418,0.0,4.83426,8.62882874177
 10/30  23:00:00,118.987985503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,118.063343045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,118.038381349,0.0,0.0,0.0,43.513341876,52.539744,13.4471523692,0.0,4.83426,8.6128923692
 10/31  02:00:00,118.031010487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,118.024455148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.362508869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,120.025813912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,295.572156612,73.3985330113,101.181050155,0.0,43.513341876,53.238744,204.564181252,199.709921252,4.83426,0.02
 10/31  07:00:00,436.070795296,73.3985330113,68.0129674886,0.0,220.879908,53.238744,229.643594247,207.389249406,4.83426,17.4200848406
 10/31  08:00:00,506.769109125,74.467890174,60.1739617081,0.0,220.879908,145.652643033,172.569273491,118.810079307,36.25695,17.5022441833
 10/31  09:00:00,520.330790091,75.0236313173,72.9403135186,0.0,220.879908,145.652643033,165.670664408,102.981957157,36.25695,26.4317572514
 10/31  10:00:00,551.983552474,75.3770594664,97.9113911186,0.0,220.879908,151.653867033,156.221851779,72.6220466732,48.3426,35.2572051055
 10/31  11:00:00,601.776543558,76.6520303091,145.015421022,0.0,220.879908,151.653867033,92.3533172686,17.4971071011,48.3426,26.5136101676
 10/31  12:00:00,765.364694758,79.8824602077,305.111364707,0.0,220.879908,151.653867033,83.7593526922,0.0,48.3426,35.4167526922
 10/31  13:00:00,952.382840572,82.1435175884,494.832581774,0.0,220.879908,145.652643033,59.62992347,0.00649446964772,24.1713,35.4521290004
 10/31  14:00:00,989.977404667,83.4077114886,530.860585351,0.0,220.879908,145.652643033,50.6024431939,0.0,24.1713,26.4311431939
 10/31  15:00:00,995.73102756,85.6743459296,542.343530896,0.0,220.879908,137.835547516,31.3073240212,0.00934360272048,4.83426,26.4637204185
 10/31  16:00:00,872.739168983,80.8979240859,430.185530123,0.0,220.879908,133.019064,22.396396074,0.0127357934859,4.83426,17.5494002806
 10/31  17:00:00,619.38137667,75.9823309833,262.161540618,0.0,220.879908,53.238744,31.1473205161,0.0,4.83426,26.3130605161
 10/31  18:00:00,542.734695428,74.743792779,181.155735816,0.0,220.879908,53.238744,35.3391212257,4.12469745026,4.83426,26.3801637754
 10/31  19:00:00,496.688609805,74.1104966799,124.343254868,0.0,220.879908,53.238744,39.0601679952,25.5669574199,4.83426,8.65895057532
 10/31  20:00:00,471.097029905,73.8066465945,99.3326982068,0.0,220.879908,53.238744,52.1460756491,47.2918156491,4.83426,0.02
 10/31  21:00:00,117.90513806,0.0,0.0,0.0,43.513341876,52.539744,13.4869297672,0.0,4.83426,8.65266976718
 10/31  22:00:00,117.986309866,0.0,0.0,0.0,43.513341876,52.539744,13.463321069,0.0,4.83426,8.62906106902
 10/31  23:00:00,118.949940332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,118.087186237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,118.10985189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,118.130307703,0.0,0.0,0.0,43.513341876,52.539744,13.447212562,0.0,4.83426,8.61295256204
 11/01  03:00:00,118.151517702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.699200955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  05:00:00,118.676307711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,717.070094779,73.4475764444,514.459545358,0.0,43.513341876,53.238744,5.9327087669,1.0784487669,4.83426,0.02
 11/01  07:00:00,891.409339905,73.3985330113,514.087596106,0.0,220.879908,53.238744,22.5354106859,0.278600459772,4.83426,17.4225502261
 11/01  08:00:00,962.013662177,75.2577487285,505.162781317,0.0,220.879908,145.652643033,53.7584567459,0.0,36.25695,17.5015067459
 11/01  09:00:00,975.301329257,76.31488265,516.838437347,0.0,220.879908,145.652643033,62.6893267951,0.0,36.25695,26.4323767951
 11/01  10:00:00,999.430709593,77.0271530876,533.785950332,0.0,220.879908,151.653867033,83.109925593,0.0,48.3426,34.767325593
 11/01  11:00:00,1022.23537308,77.7909656183,554.715723395,0.0,220.879908,151.653867033,75.3631749619,0.0,48.3426,27.0205749619
 11/01  12:00:00,1041.9879711,78.7963713328,575.04960411,0.0,220.879908,151.653867033,83.7625522372,0.0,48.3426,35.4199522372
 11/01  13:00:00,1033.97185017,79.9249318273,572.713255439,0.0,220.879908,145.652643033,50.7799699673,0.00942153235569,24.1713,26.5992484349
 11/01  14:00:00,1032.67949892,80.3869859325,570.85714831,0.0,220.879908,145.652643033,59.4134472322,0.0,24.1713,35.2421472322
 11/01  15:00:00,1040.03028955,80.3015903955,586.030777552,0.0,220.879908,137.835547516,31.3017972104,0.0,4.83426,26.4675372104
 11/01  16:00:00,1047.26526529,76.5232415464,602.260768075,0.0,220.879908,133.019064,22.3973895552,0.0113445912475,4.83426,17.551784964
 11/01  17:00:00,932.064021112,74.4468104218,572.022733633,0.0,220.879908,53.238744,31.1509339775,0.0,4.83426,26.3166739775
 11/01  18:00:00,795.156218882,73.9661134219,431.76564118,0.0,220.879908,53.238744,31.2191717833,0.0,4.83426,26.3849117833
 11/01  19:00:00,711.878158396,73.6885110943,337.050029835,0.0,220.879908,53.238744,13.4937987395,0.0,4.83426,8.65953873953
 11/01  20:00:00,721.870558344,73.613816891,346.98625203,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/01  21:00:00,118.45031463,0.0,0.0,0.0,43.513341876,52.539744,13.4873113537,0.0,4.83426,8.65305135366
 11/01  22:00:00,118.131974414,0.0,0.0,0.0,43.513341876,52.539744,13.4633334575,0.0,4.83426,8.6290734575
 11/01  23:00:00,119.020232663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,118.143575041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,118.105792559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,118.097364593,0.0,0.0,0.0,43.513341876,52.539744,13.4472029335,0.0,4.83426,8.61294293351
 11/02  03:00:00,118.126029544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.648059834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.610122732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,717.693191508,73.402827309,516.646359706,0.0,43.513341876,53.238744,8.1586385519,3.3043785519,4.83426,0.02
 11/02  07:00:00,890.167862281,73.3985330113,513.385523609,0.0,220.879908,53.238744,23.4805354104,1.2219263756,4.83426,17.4243490348
 11/02  08:00:00,958.242230611,74.7198336539,501.944469548,0.0,220.879908,145.652643033,53.7623570935,0.0,36.25695,17.5054070935
 11/02  09:00:00,959.637379617,75.711687481,501.562564835,0.0,220.879908,145.652643033,62.6955820257,0.0,36.25695,26.4386320257
 11/02  10:00:00,991.332203063,76.3381312259,526.493281731,0.0,220.879908,151.653867033,83.6110447371,0.0,48.3426,35.2684447371
 11/02  11:00:00,1034.02654687,77.4676545991,567.216544138,0.0,220.879908,151.653867033,74.8661398947,0.0,48.3426,26.5235398947
 11/02  12:00:00,1050.14454389,81.6425549382,579.745249204,0.0,220.879908,151.653867033,83.7689085588,0.0,48.3426,35.4263085588
 11/02  13:00:00,1047.06481084,83.2509810039,581.066482809,0.0,220.879908,145.652643033,59.6494651487,0.00938069669465,24.1713,35.468784452
 11/02  14:00:00,1078.42866657,87.0752298906,608.460074149,0.0,220.879908,145.652643033,50.6139900584,0.0,24.1713,26.4426900584
 11/02  15:00:00,1084.94912395,85.8970696445,624.261999681,0.0,220.879908,137.835547516,31.3079243175,0.0,4.83426,26.4736643175
 11/02  16:00:00,1105.89191079,79.2259265905,657.123907452,0.0,220.879908,133.019064,31.1666316969,0.0105541126923,4.83426,26.3218175842
 11/02  17:00:00,994.658519223,77.2583346368,627.761636164,0.0,220.879908,53.238744,22.3865686643,0.0,4.83426,17.5523086643
 11/02  18:00:00,970.145172213,75.9171120658,598.817719754,0.0,220.879908,53.238744,31.2186968674,0.0,4.83426,26.3844368674
 11/02  19:00:00,972.402412485,75.0486605753,590.429193189,0.0,220.879908,53.238744,13.4940434178,0.0,4.83426,8.65978341779
 11/02  20:00:00,947.315698213,74.5070073508,566.470553874,0.0,220.879908,53.238744,13.4874993874,0.0,4.83426,8.6532393874
 11/02  21:00:00,118.550915776,0.0,0.0,0.0,43.513341876,52.539744,13.4867508121,0.0,4.83426,8.65249081209
 11/02  22:00:00,118.203036828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  23:00:00,119.068650365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,118.194064902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,118.186066706,0.0,0.0,0.0,43.513341876,52.539744,13.4474400224,0.0,4.83426,8.61318002245
 11/03  02:00:00,118.201872482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,118.212594454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,120.842498341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,120.459871246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,709.563236703,73.6658686428,504.829295861,0.0,43.513341876,53.238744,13.4457026682,0.0,4.83426,8.6114426682
 11/03  07:00:00,884.344275112,73.3985330113,506.080736494,0.0,220.879908,53.238744,13.5554960743,0.0,4.83426,8.72123607431
 11/03  08:00:00,951.295950023,75.9465741334,492.867504014,0.0,220.879908,145.652643033,62.5074215318,0.0,36.25695,26.2504715318
 11/03  09:00:00,959.400271739,77.1640248763,499.335153201,0.0,220.879908,145.652643033,62.6966529602,0.0,36.25695,26.4397029602
 11/03  10:00:00,977.80639705,78.0677123266,510.670038633,0.0,220.879908,151.653867033,74.8085691665,0.0,48.3426,26.4659691665
 11/03  11:00:00,995.210824069,78.5080176934,526.782595954,0.0,220.879908,151.653867033,79.8846526317,0.0,48.3426,31.5420526317
 11/03  12:00:00,987.431030332,78.7154715059,519.647760025,0.0,220.879908,151.653867033,78.7502876569,0.0,48.3426,30.4076876569
 11/03  13:00:00,964.969892747,79.0040984874,502.90465131,0.0,220.879908,145.652643033,59.6553566186,0.0100597240104,24.1713,35.4739968946
 11/03  14:00:00,972.328500551,79.3956688713,509.869726576,0.0,220.879908,145.652643033,50.6164127243,0.0,24.1713,26.4451127243
 11/03  15:00:00,987.998220351,79.6972411971,533.048146509,0.0,220.879908,137.835547516,39.6401165238,0.0,4.83426,34.8058565238
 11/03  16:00:00,1052.26653712,76.4538105436,605.939612773,0.0,220.879908,133.019064,22.8877722071,0.00987346790993,4.83426,18.0436387392
 11/03  17:00:00,953.142074829,74.5645007834,588.217222002,0.0,220.879908,53.238744,31.1585313248,0.0,4.83426,26.3242713248
 11/03  18:00:00,951.147669872,74.2939697478,580.260735199,0.0,220.879908,53.238744,31.2227379459,0.0,4.83426,26.3884779459
 11/03  19:00:00,928.365706415,73.9520381023,547.855866918,0.0,220.879908,53.238744,4.86154397737,0.00728397736896,4.83426,0.02
 11/03  20:00:00,898.719339313,73.6739955638,521.402285311,0.0,220.879908,53.238744,13.4879245274,0.0,4.83426,8.65366452742
 11/03  21:00:00,118.086177326,0.0,0.0,0.0,43.513341876,52.539744,13.4876354899,0.0,4.83426,8.65337548989
 11/03  22:00:00,118.13301478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  23:00:00,119.010283383,0.0,0.0,0.0,43.513341876,52.539744,13.456747483,0.0,4.83426,8.62248748295
 11/03  24:00:00,118.134897275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,118.124039063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,118.116443453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,118.11027371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.606248748,0.0,0.0,0.0,43.513341876,52.539744,13.4427954908,0.0,4.83426,8.60853549083
 11/04  05:00:00,118.580669696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.596959108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,115.454539271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.508976988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.531782803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.528755753,0.0,0.0,0.0,43.513341876,52.539744,13.5124800766,0.0,4.83426,8.67822007664
 11/04  11:00:00,101.322074179,0.0,0.0,0.0,43.513341876,52.539744,13.4700368249,0.0,4.83426,8.63577682487
 11/04  12:00:00,100.487699222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,100.588289569,0.0,0.0,0.0,43.513341876,52.539744,13.4654913694,0.0,4.83426,8.63123136941
 11/04  14:00:00,100.641442697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  15:00:00,100.638452268,0.0,0.0,0.0,43.513341876,52.539744,13.4653897774,0.0,4.83426,8.63112977736
 11/04  16:00:00,100.448969771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,100.432867912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,106.384797541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.854389754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.802706722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.528989156,0.0,0.0,0.0,43.513341876,52.539744,22.2932265152,0.0,4.83426,17.4589665152
 11/04  22:00:00,118.11919498,0.0,0.0,0.0,43.513341876,52.539744,13.4427419767,0.0,4.83426,8.60848197667
 11/04  23:00:00,118.932902728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,118.091721829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,118.08971053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,118.087921082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,118.086048035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.596564984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,118.56210819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.558448447,0.0,0.0,0.0,43.513341876,52.539744,13.4428399279,0.0,4.83426,8.60857992788
 11/05  07:00:00,115.406887911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.466611105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.502964738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,100.509474918,0.0,0.0,0.0,43.513341876,52.539744,13.5132920171,0.0,4.83426,8.67903201706
 11/05  11:00:00,101.31653818,0.0,0.0,0.0,43.513341876,52.539744,13.4704922709,0.0,4.83426,8.6362322709
 11/05  12:00:00,100.48437106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  13:00:00,100.579533008,0.0,0.0,0.0,43.513341876,52.539744,13.4702393998,0.0,4.83426,8.63597939983
 11/05  14:00:00,100.618124436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.616134788,0.0,0.0,0.0,43.513341876,52.539744,13.4656824414,0.0,4.83426,8.63142244144
 11/05  16:00:00,100.448136406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,100.4457459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,106.411027844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.735907516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.579938682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.336316382,0.0,0.0,0.0,43.513341876,52.539744,22.2946170354,0.0,4.83426,17.4603570354
 11/05  22:00:00,117.964272574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.8176135,0.0,0.0,0.0,43.513341876,52.539744,13.4427875756,0.0,4.83426,8.60852757563
 11/05  24:00:00,117.959923673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.94666696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.940249365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.9391508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.937230771,0.0,0.0,0.0,43.513341876,52.539744,13.4460189435,0.0,4.83426,8.61175894346
 11/06  05:00:00,118.395891299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.353414401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,297.170225921,73.3985330113,106.300299044,0.0,43.513341876,53.238744,339.440789784,334.586529784,4.83426,0.02
 11/06  08:00:00,455.827896112,73.3985330113,102.157553014,0.0,220.879908,53.238744,290.051050336,267.787480442,4.83426,17.4293098938
 11/06  09:00:00,639.959814706,74.0131451975,192.026617397,0.0,220.879908,145.652643033,135.188160937,81.416086465,36.25695,17.5151244723
 11/06  10:00:00,722.842292735,75.7844535389,272.587913189,0.0,220.879908,145.652643033,64.0977313626,1.38632863789,36.25695,26.4544527247
 11/06  11:00:00,911.618522036,78.0820791075,451.65441133,0.0,220.879908,151.653867033,83.6373652093,0.0,48.3426,35.2947652093
 11/06  12:00:00,1032.05194181,80.1215538434,567.271034593,0.0,220.879908,151.653867033,74.8863731348,0.0,48.3426,26.5437731348
 11/06  13:00:00,1046.75756467,82.223216388,579.739516291,0.0,220.879908,151.653867033,83.7987893211,0.0,48.3426,35.4561893211
 11/06  14:00:00,1043.70737676,84.3675858294,580.200780068,0.0,220.879908,145.652643033,59.6772401089,0.00927019939473,24.1713,35.4966699095
 11/06  15:00:00,1041.56689345,86.4230185667,575.781297178,0.0,220.879908,145.652643033,50.6305450151,0.0,24.1713,26.4592450151
 11/06  16:00:00,1040.96000677,87.1657062619,582.208334034,0.0,220.879908,137.835547516,31.3260330953,0.0,4.83426,26.4917730953
 11/06  17:00:00,1059.09366556,80.4577153304,612.823273871,0.0,220.879908,133.019064,31.1823507436,0.0104845969192,4.83426,26.3376061467
 11/06  18:00:00,880.147305372,75.6928887216,513.377366777,0.0,220.879908,53.238744,31.1724708141,0.0,4.83426,26.3382108141
 11/06  19:00:00,592.129970755,74.3777685257,218.128893471,0.0,220.879908,53.238744,34.0510785386,2.81284757834,4.83426,26.4039709603
 11/06  20:00:00,485.996278345,73.769888146,113.597193669,0.0,220.879908,53.238744,44.7739552507,31.2780007866,4.83426,8.66169446412
 11/06  21:00:00,459.809636921,73.5254207562,87.9389182607,0.0,220.879908,53.238744,62.819936125,57.965676125,4.83426,0.02
 11/06  22:00:00,118.185181779,0.0,0.0,0.0,43.513341876,52.539744,13.4886905043,0.0,4.83426,8.65443050428
 11/06  23:00:00,117.910330494,0.0,0.0,0.0,43.513341876,52.539744,13.4644889974,0.0,4.83426,8.6302289974
 11/06  24:00:00,118.850051784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.945254955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.957042758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.958931531,0.0,0.0,0.0,43.513341876,52.539744,13.4475733469,0.0,4.83426,8.61331334686
 11/07  04:00:00,117.953163076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.216295668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.846433782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,223.248896992,73.3985330113,32.6021706133,0.0,43.513341876,53.238744,367.941614018,363.087354018,4.83426,0.02
 11/07  08:00:00,384.847767291,73.3985330113,32.0997253661,0.0,220.879908,53.238744,318.910941405,296.646557033,4.83426,17.4301243722
 11/07  09:00:00,494.27357812,73.655892411,48.3095866783,0.0,220.879908,145.652643033,215.698043542,161.924511991,36.25695,17.5165815514
 11/07  10:00:00,512.474989692,73.944999593,65.743055159,0.0,220.879908,145.652643033,201.151277693,129.626788445,36.25695,35.267539248
 11/07  11:00:00,556.147259283,74.3026163025,102.353383975,0.0,220.879908,151.653867033,152.402316485,77.5782313984,48.3426,26.4814850871
 11/07  12:00:00,564.626373523,74.4498279196,109.81577046,0.0,220.879908,151.653867033,137.688655655,53.9542336273,48.3426,35.3918220281
 11/07  13:00:00,555.055841036,74.566872653,101.330591616,0.0,220.879908,151.653867033,137.88864255,62.9443819161,48.3426,26.601660634
 11/07  14:00:00,525.558620544,74.6253241261,78.2566239059,0.0,220.879908,145.652643033,163.39586218,103.722275174,24.1713,35.502287006
 11/07  15:00:00,483.188677073,74.6138516229,36.673863788,0.0,220.879908,145.652643033,221.841848961,162.389990079,24.1713,35.2805588811
 11/07  16:00:00,441.342544834,74.5039599435,3.42317085823,0.0,220.879908,137.835547516,215.022251746,183.694009641,4.83426,26.4939821056
 11/07  17:00:00,431.682664751,73.3993217562,0.0,0.0,220.879908,133.019064,132.363340453,101.190728731,4.83426,26.3383517218
 11/07  18:00:00,357.867784482,73.3985330113,0.0,0.0,220.879908,53.238744,229.779157838,207.377191645,4.83426,17.5677061928
 11/07  19:00:00,369.819957115,73.3985330113,0.0,0.0,220.879908,53.238744,267.180613394,235.940600335,4.83426,26.4057530581
 11/07  20:00:00,369.788932953,73.3985330113,0.0,0.0,220.879908,53.238744,256.35753507,242.862115124,4.83426,8.6611599464
 11/07  21:00:00,369.801967871,73.3985330113,0.0,0.0,220.879908,53.238744,329.652650702,316.163670825,4.83426,8.65471987695
 11/07  22:00:00,117.67698048,0.0,0.0,0.0,43.513341876,52.539744,13.4883929312,0.0,4.83426,8.65413293121
 11/07  23:00:00,117.743604722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  24:00:00,118.705048732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.777152325,0.0,0.0,0.0,43.513341876,52.539744,13.4476527506,0.0,4.83426,8.6133927506
 11/08  02:00:00,117.758899402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,117.732476147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.7094569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.136075689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.099443737,0.0,0.0,0.0,43.513341876,52.539744,13.4477661008,0.0,4.83426,8.61350610077
 11/08  07:00:00,190.474671112,73.3985330113,0.0,0.0,43.513341876,53.238744,1305.72693265,1300.87267265,4.83426,0.02
 11/08  08:00:00,353.019467059,73.3985330113,0.0,0.0,220.879908,53.238744,979.45212087,957.185110978,4.83426,17.4327498919
 11/08  09:00:00,445.432514765,73.3985330113,0.00179547740121,0.0,220.879908,145.652643033,786.808235411,733.033994678,36.25695,17.5172907326
 11/08  10:00:00,444.886446012,73.3985330113,0.00250226242854,0.0,220.879908,145.652643033,635.700726679,572.986293805,36.25695,26.4574828741
 11/08  11:00:00,450.631314075,73.3985330113,0.00173284482708,0.0,220.879908,151.653867033,567.224105999,483.574072064,48.3426,35.3074339353
 11/08  12:00:00,451.493516358,73.3994234354,0.0,0.0,220.879908,151.653867033,480.549256137,405.656171335,48.3426,26.5504848019
 11/08  13:00:00,450.691434945,73.5028654637,0.0,0.0,220.879908,151.653867033,494.552640353,410.741793284,48.3426,35.4682470687
 11/08  14:00:00,445.015338607,73.7615995188,0.0,0.0,220.879908,145.652643033,518.333867489,458.6531695,24.1713,35.509397989
 11/08  15:00:00,445.186913399,73.8232620578,0.0,0.0,220.879908,145.652643033,575.479301419,524.840478338,24.1713,26.4675230805
 11/08  16:00:00,437.446300827,73.8337216179,0.0,0.0,220.879908,137.835547516,549.675555434,509.514470832,4.83426,35.3268246016
 11/08  17:00:00,431.898923157,73.3999432646,0.0,0.0,220.879908,133.019064,394.296968701,371.892888613,4.83426,17.5698200874
 11/08  18:00:00,358.540199595,73.3985330113,0.0,0.0,220.879908,53.238744,589.668345852,558.489499939,4.83426,26.3445859133
 11/08  19:00:00,370.716084598,73.3985330113,0.0,0.0,220.879908,53.238744,660.177119995,628.929135236,4.83426,26.4137247594
 11/08  20:00:00,371.108833052,73.3985330113,0.0,0.0,220.879908,53.238744,704.326536567,690.829844828,4.83426,8.66243173885
 11/08  21:00:00,371.06479528,73.3985330113,0.0,0.0,220.879908,53.238744,784.715636858,771.226627502,4.83426,8.65474935589
 11/08  22:00:00,117.768088143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  23:00:00,117.538308072,0.0,0.0,0.0,43.513341876,52.539744,13.4645161755,0.0,4.83426,8.63025617549
 11/08  24:00:00,118.585028741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.570301382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.560363298,0.0,0.0,0.0,43.513341876,52.539744,13.4478369516,0.0,4.83426,8.61357695161
 11/09  03:00:00,117.545919541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.53132427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,119.950020407,1.99798316472,0.0,0.0,43.513341876,52.539744,5.55966659506,0.705406595055,4.83426,0.02
 11/09  06:00:00,120.563143672,2.65129471258,0.0,0.0,43.513341876,52.539744,6.05204802547,1.19778802547,4.83426,0.02
 11/09  07:00:00,190.674614819,73.3985330113,0.0,0.0,43.513341876,53.238744,1796.07491144,1782.62716477,4.83426,8.61348667132
 11/09  08:00:00,353.008829629,73.3985330113,0.0,0.0,220.879908,53.238744,1497.98597707,1484.42404555,4.83426,8.72767151816
 11/09  09:00:00,445.371005305,73.3985330113,0.00178980343177,0.0,220.879908,145.652643033,1073.11101681,1010.58314114,36.25695,26.2709256748
 11/09  10:00:00,444.98857833,73.4294586362,0.00127274990824,0.0,220.879908,145.652643033,635.831059741,573.105920075,36.25695,26.4681896658
 11/09  11:00:00,454.124298149,73.779897741,3.16965329663,0.0,220.879908,151.653867033,351.59551213,276.765807667,48.3426,26.4871044635
 11/09  12:00:00,485.297784812,74.5355230526,32.137013426,0.0,220.879908,151.653867033,235.393802956,151.64982691,48.3426,35.4013760464
 11/09  13:00:00,526.765393273,75.4545926039,73.0765469067,0.0,220.879908,151.653867033,178.508010717,94.6912133193,48.3426,35.474197398
 11/09  14:00:00,580.660386495,76.3475284425,131.572711929,0.0,220.879908,145.652643033,108.307473369,48.618043338,24.1713,35.5181300308
 11/09  15:00:00,621.934794179,77.1604711941,171.846959879,0.0,220.879908,145.652643033,67.7999212402,17.1525499477,24.1713,26.4760712925
 11/09  16:00:00,643.354140715,77.515723563,200.624462869,0.0,220.879908,137.835547516,42.6075455862,11.2677528896,4.83426,26.5055326967
 11/09  17:00:00,621.244462702,75.1717469439,185.995815153,0.0,220.879908,133.019064,43.3472553973,12.166314407,4.83426,26.3466809903
 11/09  18:00:00,425.104291912,73.5787523511,66.3677195831,0.0,220.879908,53.238744,96.7737947762,65.5886227072,4.83426,26.350912069
 11/09  19:00:00,369.776529364,73.4060860355,0.0,0.0,220.879908,53.238744,208.234688948,176.984295138,4.83426,26.4161338107
 11/09  20:00:00,370.203612994,73.3985330113,0.0,0.0,220.879908,53.238744,275.653729606,262.157161874,4.83426,8.66230773205
 11/09  21:00:00,370.209953683,73.3985330113,0.0,0.0,220.879908,53.238744,351.028133599,337.539259213,4.83426,8.65461438565
 11/09  22:00:00,117.902683492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  23:00:00,117.640172575,0.0,0.0,0.0,43.513341876,52.539744,13.4647794828,0.0,4.83426,8.63051948282
 11/09  24:00:00,118.636107678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.649688826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.641855531,0.0,0.0,0.0,43.513341876,52.539744,13.4477651582,0.0,4.83426,8.6135051582
 11/10  03:00:00,117.621515158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.60150829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.711304921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.374712835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,194.149944602,73.3985330113,0.0,0.0,43.513341876,53.238744,1556.72603311,1543.27809215,4.83426,8.61368095987
 11/10  08:00:00,352.998325142,73.3985330113,0.0,0.0,220.879908,53.238744,1227.87770106,1214.31531763,4.83426,8.72812342868
 11/10  09:00:00,444.98041075,73.4056519248,0.00354215791644,0.0,220.879908,145.652643033,697.177145954,634.646453629,36.25695,26.2737423247
 11/10  10:00:00,444.841500002,73.7135347197,0.00306817336563,0.0,220.879908,145.652643033,379.132786905,316.404438927,36.25695,26.4713979772
 11/10  11:00:00,513.203601993,74.5687112462,60.729802744,0.0,220.879908,151.653867033,236.049473552,161.215497094,48.3426,26.4913764581
 11/10  12:00:00,603.181855786,75.7144318078,147.681160013,0.0,220.879908,151.653867033,118.580757607,34.8284568482,48.3426,35.4097007592
 11/10  13:00:00,686.052232397,76.8353627696,229.743535122,0.0,220.879908,151.653867033,84.3026982265,0.48256867026,48.3426,35.4775295562
 11/10  14:00:00,747.432677879,78.0477071524,295.569431495,0.0,220.879908,145.652643033,59.7011853884,0.00569180209788,24.1713,35.5241935863
 11/10  15:00:00,740.760374182,78.4025264671,288.746453671,0.0,220.879908,145.652643033,50.6494555338,0.0,24.1713,26.4781555338
 11/10  16:00:00,675.139380322,76.5881508558,233.135249931,0.0,220.879908,137.835547516,45.4505835964,5.66492280091,4.83426,34.9514007955
 11/10  17:00:00,599.045778072,74.2047631731,164.859191656,0.0,220.879908,133.019064,35.0453048949,12.2514622518,4.83426,17.9595826431
 11/10  18:00:00,517.926605983,73.4668445219,157.390566515,0.0,220.879908,53.238744,66.3285797802,35.1461086502,4.83426,26.34821113
 11/10  19:00:00,467.674634715,73.4256126542,95.6481709276,0.0,220.879908,53.238744,81.6013331903,50.3437186547,4.83426,26.4233545356
 11/10  20:00:00,451.659682846,73.4019750744,79.9955888043,0.0,220.879908,53.238744,74.1663584403,60.6694402928,4.83426,8.66265814747
 11/10  21:00:00,442.260196731,73.3985330113,70.7920475312,0.0,220.879908,53.238744,89.3326251327,75.8432567179,4.83426,8.65510841473
 11/10  22:00:00,117.81944925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  23:00:00,117.893551832,0.0,0.0,0.0,43.513341876,52.539744,13.4650861736,0.0,4.83426,8.63082617361
 11/10  24:00:00,118.838654039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.931477859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.929529574,0.0,0.0,0.0,43.513341876,52.539744,13.4430757339,0.0,4.83426,8.60881573392
 11/11  03:00:00,117.924414317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.919562234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.379619602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,118.345718837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,118.363126739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,100.295960428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.303793859,0.0,0.0,0.0,43.513341876,52.539744,13.4479802035,0.0,4.83426,8.61372020346
 11/11  10:00:00,100.35906081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.373514753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,101.220138909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.410963671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.532150087,0.0,0.0,0.0,43.513341876,52.539744,13.4479481565,0.0,4.83426,8.61368815654
 11/11  15:00:00,100.572392337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,100.556916852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,100.359074257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,106.301823524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,118.211738217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.715560196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.692249945,0.0,0.0,0.0,43.513341876,52.539744,13.443053413,0.0,4.83426,8.60879341304
 11/11  22:00:00,118.427567573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,118.064491535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.897652598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,118.054686659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,118.04747251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,118.046783461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,118.055174655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.578555193,0.0,0.0,0.0,43.513341876,52.539744,13.4430416651,0.0,4.83426,8.60878166505
 11/12  06:00:00,118.559112417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,118.578127891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,100.502348591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,100.511618164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.569891692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.593972711,0.0,0.0,0.0,43.513341876,52.539744,22.1785865516,0.0,4.83426,17.3443265516
 11/12  12:00:00,101.407636342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  13:00:00,100.632027902,0.0,0.0,0.0,43.513341876,52.539744,13.4716201081,0.0,4.83426,8.63736010805
 11/12  14:00:00,100.74030191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,100.776206823,0.0,0.0,0.0,43.513341876,52.539744,13.4670237164,0.0,4.83426,8.63276371644
 11/12  16:00:00,100.753461518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,172.497200178,0.684873380523,70.2471691419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,109.302871764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,118.077166253,0.0,0.0,0.0,43.513341876,52.539744,13.4430977264,0.0,4.83426,8.60883772639
 11/12  20:00:00,118.434576732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.334741539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,118.103631947,0.0,0.0,0.0,43.513341876,52.539744,22.3055035628,0.0,4.83426,17.4712435628
 11/12  23:00:00,117.761868685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.643345567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.751008051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,117.756057775,0.0,0.0,0.0,43.513341876,52.539744,13.4480030563,0.0,4.83426,8.61374305635
 11/13  03:00:00,117.758520869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.733104596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.134703479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,118.098297233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  07:00:00,192.816568261,73.3985330113,0.0,0.0,43.513341876,53.238744,948.666034391,935.217875838,4.83426,8.61389855348
 11/13  08:00:00,352.475021366,73.3985330113,0.0,0.0,220.879908,53.238744,835.220392219,821.65684438,4.83426,8.72928783819
 11/13  09:00:00,444.907274448,73.3985330113,0.00162528855648,0.0,220.879908,145.652643033,716.617604604,654.080372271,36.25695,26.2802823334
 11/13  10:00:00,444.900207874,73.5505506587,0.00246696674013,0.0,220.879908,145.652643033,598.689951424,535.952608343,36.25695,26.4803930805
 11/13  11:00:00,451.412847924,74.2532519594,0.00160504722539,0.0,220.879908,151.653867033,484.506298523,400.827322601,48.3426,35.3363759215
 11/13  12:00:00,457.367656132,75.3005364848,3.98750801815,0.0,220.879908,151.653867033,295.670785131,220.752088623,48.3426,26.5760965077
 11/13  13:00:00,471.996808763,76.4674800051,18.1288167844,0.0,220.879908,151.653867033,244.231303048,160.389930301,48.3426,35.4987727475
 11/13  14:00:00,512.248339287,77.5838269645,62.6156339938,0.0,220.879908,145.652643033,178.461272648,118.749298523,24.1713,35.5406741256
