Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  15:00:00,568.322803098,78.5942095706,117.264316972,0.0,220.879908,145.652643033,126.790581395,67.3079946947,24.1713,35.3112867005
 11/13  16:00:00,576.527616734,78.8628310485,133.057786933,0.0,220.879908,137.835547516,83.3773942409,52.0237002682,4.83426,26.5194339727
 11/13  17:00:00,533.529177144,75.4421285058,98.8611572495,0.0,220.879908,133.019064,55.716930773,24.5200346899,4.83426,26.362636083
 11/13  18:00:00,373.766416418,73.631174213,12.6304045327,0.0,220.879908,53.238744,163.354143018,132.159664836,4.83426,26.3602181825
 11/13  19:00:00,369.824706934,73.4110167046,0.0,0.0,220.879908,53.238744,341.985830386,310.722312377,4.83426,26.4292580091
 11/13  20:00:00,370.374291028,73.3985330113,0.0,0.0,220.879908,53.238744,445.714821933,432.216518036,4.83426,8.66404389742
 11/13  21:00:00,370.870449742,73.3985330113,0.0,0.0,220.879908,53.238744,585.274410003,580.420150003,4.83426,0.02
 11/13  22:00:00,117.842867001,0.0,0.0,0.0,43.513341876,52.539744,13.4908257968,0.0,4.83426,8.65656579679
 11/13  23:00:00,117.610863869,0.0,0.0,0.0,43.513341876,52.539744,13.4655837987,0.0,4.83426,8.6313237987
 11/13  24:00:00,118.632576326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.651913132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.634575305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,117.605823556,0.0,0.0,0.0,43.513341876,52.539744,13.4480545203,0.0,4.83426,8.61379452026
 11/14  04:00:00,117.583476522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.679475754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  06:00:00,119.343909139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,194.121398869,73.3985330113,0.0,0.0,43.513341876,53.238744,1532.10612364,1518.65800668,4.83426,8.61385695536
 11/14  08:00:00,352.955035257,73.3985330113,0.0,0.0,220.879908,53.238744,1338.93417379,1325.36866872,4.83426,8.73124507037
 11/14  09:00:00,445.363231843,73.4031493639,0.00232185628335,0.0,220.879908,145.652643033,917.216416301,854.672943043,36.25695,26.2865232582
 11/14  10:00:00,445.051097196,73.670716377,0.00216293899473,0.0,220.879908,145.652643033,589.995325109,527.252077182,36.25695,26.4862979271
 11/14  11:00:00,451.378171447,74.2606331009,0.00139437816,0.0,220.879908,151.653867033,472.90710076,389.224802166,48.3426,35.3396985939
 11/14  12:00:00,453.184296078,75.1897744268,0.0,0.0,220.879908,151.653867033,343.726591918,268.804779973,48.3426,26.5792119459
 11/14  13:00:00,452.845285075,75.7855469159,0.0,0.0,220.879908,151.653867033,292.241190777,208.394645298,48.3426,35.5039454795
 11/14  14:00:00,446.02339793,74.9268488671,0.0,0.0,220.879908,145.652643033,280.005124051,220.287307354,24.1713,35.5465166968
 11/14  15:00:00,459.830846685,74.8378067584,13.7434655023,0.0,220.879908,145.652643033,254.636226214,195.148454503,24.1713,35.3164717109
 11/14  16:00:00,447.146210442,74.6795445158,9.13309154758,0.0,220.879908,137.835547516,186.170319111,154.811681335,4.83426,26.5243777758
 11/14  17:00:00,431.67961386,73.52744157,0.0,0.0,220.879908,133.019064,108.287330199,77.0872106715,4.83426,26.3658595279
 11/14  18:00:00,360.72712084,73.3985330113,0.0,0.0,220.879908,53.238744,215.735705546,184.535967044,4.83426,26.365478502
 11/14  19:00:00,369.735842639,73.3985330113,0.0,0.0,220.879908,53.238744,293.123895403,261.855076015,4.83426,26.4345593887
 11/14  20:00:00,369.865502736,73.3985330113,0.0,0.0,220.879908,53.238744,431.811157383,418.313067,4.83426,8.66383038223
 11/14  21:00:00,370.005999741,73.3985330113,0.0,0.0,220.879908,53.238744,512.091556901,498.601197269,4.83426,8.65609963146
 11/14  22:00:00,117.554009422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  23:00:00,117.629915866,0.0,0.0,0.0,43.513341876,52.539744,13.4657975586,0.0,4.83426,8.63153755863
 11/14  24:00:00,118.637546905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.627829882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.621651842,0.0,0.0,0.0,43.513341876,52.539744,13.4482531552,0.0,4.83426,8.61399315522
 11/15  03:00:00,117.606917562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.600682164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,118.048938747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.046612865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,193.462998714,73.3985330113,0.0,0.0,43.513341876,53.238744,1229.74382047,1216.29571529,4.83426,8.61384518094
 11/15  08:00:00,353.039584279,73.3985330113,0.0,0.0,220.879908,53.238744,984.365609098,970.800782561,4.83426,8.73056653763
 11/15  09:00:00,444.954399691,73.3985330113,0.00180378881264,0.0,220.879908,145.652643033,723.254278463,660.711534258,36.25695,26.2857942045
 11/15  10:00:00,444.649335075,73.3985330113,0.00237996925887,0.0,220.879908,145.652643033,595.880327508,533.134653842,36.25695,26.4887236659
 11/15  11:00:00,450.558293413,73.3985330113,0.00165626041965,0.0,220.879908,151.653867033,544.369838488,460.68413939,48.3426,35.3430990981
 11/15  12:00:00,451.498499903,73.3985330113,0.0,0.0,220.879908,151.653867033,512.702639527,437.777264308,48.3426,26.5827752186
 11/15  13:00:00,450.67194863,73.3985330113,0.0,0.0,220.879908,151.653867033,570.857180165,486.99961748,48.3426,35.5149626852
 11/15  14:00:00,444.747318907,73.3985330113,0.0,0.0,220.879908,145.652643033,594.325611869,530.513199143,24.1713,39.6411127261
 11/15  15:00:00,444.698690142,73.3985330113,0.0,0.0,220.879908,145.652643033,551.539269182,496.104047537,24.1713,31.2639216447
 11/15  16:00:00,436.814307129,73.3985330113,0.0,0.0,220.879908,137.835547516,458.119153536,426.755647861,4.83426,26.5292456745
 11/15  17:00:00,431.736647714,73.3985330113,0.0,0.0,220.879908,133.019064,312.009600737,280.806177034,4.83426,26.3691637026
 11/15  18:00:00,360.901550969,73.3985330113,0.0,0.0,220.879908,53.238744,370.940646341,339.739666981,4.83426,26.3667193601
 11/15  19:00:00,369.871805028,73.3985330113,0.0,0.0,220.879908,53.238744,379.015958829,347.748156242,4.83426,26.4335425866
 11/15  20:00:00,370.262846737,73.3985330113,0.0,0.0,220.879908,53.238744,337.769615729,324.271319373,4.83426,8.66403635652
 11/15  21:00:00,370.226840585,73.3985330113,0.0,0.0,220.879908,53.238744,303.072300617,289.581464439,4.83426,8.65657617805
 11/15  22:00:00,118.045813397,0.0,0.0,0.0,43.513341876,52.539744,13.4905148433,0.0,4.83426,8.65625484329
 11/15  23:00:00,117.80741278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.759773367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.834980117,0.0,0.0,0.0,43.513341876,52.539744,13.4482906785,0.0,4.83426,8.61403067854
 11/16  02:00:00,117.830350375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.831713521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.837952679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.307546701,0.0,0.0,0.0,43.513341876,52.539744,13.4481731369,0.0,4.83426,8.61391313686
 11/16  06:00:00,118.283021174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,260.933862729,73.3985330113,67.5952482126,0.0,43.513341876,53.238744,490.687056433,485.832796433,4.83426,0.02
 11/16  08:00:00,414.159781125,73.3985330113,61.1177248804,0.0,220.879908,53.238744,394.891973843,372.613276471,4.83426,17.4444373726
 11/16  09:00:00,601.151470246,73.3985330113,154.282163406,0.0,220.879908,145.652643033,198.798415072,145.00625452,36.25695,17.5352105515
 11/16  10:00:00,785.64823764,73.3985330113,336.426705202,0.0,220.879908,145.652643033,91.882826443,20.3041989164,36.25695,35.3216775267
 11/16  11:00:00,923.030673218,73.577488823,466.348274242,0.0,220.879908,151.653867033,74.8651859503,0.0,48.3426,26.5225859503
 11/16  12:00:00,1028.97969651,74.344427843,570.041699826,0.0,220.879908,151.653867033,83.7877151857,0.0,48.3426,35.4451151857
 11/16  13:00:00,1063.09615988,76.3263191791,602.853794623,0.0,220.879908,151.653867033,83.8655921519,0.0,48.3426,35.5229921519
 11/16  14:00:00,1039.57071008,76.7077458988,585.902687787,0.0,220.879908,145.652643033,59.743238604,0.00975374935387,24.1713,35.5621848546
 11/16  15:00:00,915.690182477,75.8718610562,463.962985649,0.0,220.879908,145.652643033,50.6706982992,0.0,24.1713,26.4993982992
 11/16  16:00:00,782.904475093,75.6740650347,340.208860985,0.0,220.879908,137.835547516,40.2231182436,0.0168185385265,4.83426,35.3720397051
 11/16  17:00:00,644.157066858,73.6041959189,209.537173827,0.0,220.879908,133.019064,33.2832244247,2.07765556947,4.83426,26.3713088552
 11/16  18:00:00,477.764313384,73.3985477868,115.134580469,0.0,220.879908,53.238744,52.9565521365,30.5342738245,4.83426,17.5880183119
 11/16  19:00:00,428.333410234,73.3985330113,57.4842292911,0.0,220.879908,53.238744,113.555662229,73.4746421988,4.83426,35.2467600299
 11/16  20:00:00,385.233414021,73.3985330113,14.6956125355,0.0,220.879908,53.238744,120.882310013,107.383928555,4.83426,8.66412145741
 11/16  21:00:00,380.342247588,73.3985330113,9.91759419489,0.0,220.879908,53.238744,128.786447874,123.932187874,4.83426,0.02
 11/16  22:00:00,118.107520916,0.0,0.0,0.0,43.513341876,52.539744,13.4914621997,0.0,4.83426,8.65720219974
 11/16  23:00:00,117.833095591,0.0,0.0,0.0,43.513341876,52.539744,13.4659036323,0.0,4.83426,8.63164363227
 11/16  24:00:00,118.760983674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.849345272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.824656248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.795755282,0.0,0.0,0.0,43.513341876,52.539744,13.4476648269,0.0,4.83426,8.61340482693
 11/17  04:00:00,117.77571062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.8811696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.538210456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,193.550199418,73.3985330113,0.00178571455068,0.0,43.513341876,53.238744,1107.98816232,1103.13390232,4.83426,0.02
 11/17  08:00:00,352.532962341,73.3985330113,0.0,0.0,220.879908,53.238744,863.927789269,841.646947192,4.83426,17.446582077
 11/17  09:00:00,444.823489027,73.3985330113,0.00182779789353,0.0,220.879908,145.652643033,682.647905328,620.097991507,36.25695,26.2929638209
 11/17  10:00:00,444.800909679,73.3985330113,0.00218931559266,0.0,220.879908,145.652643033,640.204218576,577.448928795,36.25695,26.4983397812
 11/17  11:00:00,450.810807787,73.3985330113,0.0016184069117,0.0,220.879908,151.653867033,652.854124555,569.153873938,48.3426,35.3576506178
 11/17  12:00:00,451.654813478,73.3985330113,0.0,0.0,220.879908,151.653867033,570.70299021,495.769925284,48.3426,26.5904649259
 11/17  13:00:00,450.631325171,73.3985330113,0.0,0.0,220.879908,151.653867033,528.386009466,444.516098263,48.3426,35.5273112035
 11/17  14:00:00,444.624048032,73.41438643,0.0,0.0,220.879908,145.652643033,495.510313443,426.88095662,24.1713,44.4580568224
 11/17  15:00:00,444.65637856,73.4754020236,0.0,0.0,220.879908,145.652643033,459.175178276,408.498286495,24.1713,26.5055917808
 11/17  16:00:00,436.862980032,73.5445520848,0.0,0.0,220.879908,137.835547516,393.577834557,360.160868971,4.83426,28.5827055854
 11/17  17:00:00,431.660763543,73.3985330113,0.0,0.0,220.879908,133.019064,274.070069134,244.890780285,4.83426,24.3450288491
 11/17  18:00:00,360.868293943,73.3985330113,0.0,0.0,220.879908,53.238744,390.61870533,359.409097929,4.83426,26.3753474016
 11/17  19:00:00,369.905485269,73.3985330113,0.0,0.0,220.879908,53.238744,451.779697857,420.500072143,4.83426,26.4453657138
 11/17  20:00:00,369.915084079,73.3985330113,0.0,0.0,220.879908,53.238744,458.048044159,444.548615127,4.83426,8.66516903189
 11/17  21:00:00,369.914404403,73.3985330113,0.0,0.0,220.879908,53.238744,464.985143383,451.494020882,4.83426,8.65686250123
 11/17  22:00:00,117.599194295,0.0,0.0,0.0,43.513341876,52.539744,13.4917910468,0.0,4.83426,8.65753104677
 11/17  23:00:00,117.664098281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  24:00:00,118.662964061,0.0,0.0,0.0,43.513341876,52.539744,13.4584606455,0.0,4.83426,8.62420064549
 11/18  01:00:00,117.703312502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.688879443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.675865211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.661380522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.074866132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.044688929,0.0,0.0,0.0,43.513341876,52.539744,13.4417299375,0.0,4.83426,8.60746993752
 11/18  07:00:00,118.064470242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,100.002393553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.009342568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.038020741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.018364238,0.0,0.0,0.0,43.513341876,52.539744,13.518912063,0.0,4.83426,8.68465206301
 11/18  12:00:00,100.881349308,0.0,0.0,0.0,43.513341876,52.539744,13.473204778,0.0,4.83426,8.63894477802
 11/18  13:00:00,99.9526512901,0.0,0.0,0.0,43.513341876,52.539744,13.4727892474,0.0,4.83426,8.63852924736
 11/18  14:00:00,100.04046369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  15:00:00,100.060612395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.035575089,0.0,0.0,0.0,43.513341876,52.539744,13.4681669644,0.0,4.83426,8.63390696441
 11/18  17:00:00,99.8316470387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,108.777925164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.730995768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.155598383,0.0,0.0,0.0,43.513341876,52.539744,13.4433406055,0.0,4.83426,8.60908060554
 11/18  21:00:00,118.124522917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,120.10901018,2.18595213577,0.0,0.0,43.513341876,52.539744,24.033116597,1.71421081343,4.83426,17.4846457836
 11/18  23:00:00,120.120724843,2.53714914916,0.0,0.0,43.513341876,52.539744,7.01124621478,2.15698621478,4.83426,0.02
 11/18  24:00:00,121.506814049,2.99373140284,0.0,0.0,43.513341876,52.539744,7.62364101186,2.76938101186,4.83426,0.02
 11/19  01:00:00,120.814563849,3.22850921816,0.0,0.0,43.513341876,52.539744,7.98653561805,3.13227561805,4.83426,0.02
 11/19  02:00:00,120.577058336,2.99373140284,0.0,0.0,43.513341876,52.539744,7.97168240801,3.11742240801,4.83426,0.02
 11/19  03:00:00,121.577498905,3.99377252848,0.0,0.0,43.513341876,52.539744,17.9131536675,4.46980386071,4.83426,8.60908980674
 11/19  04:00:00,121.53261968,3.95031054074,0.0,0.0,43.513341876,52.539744,10.0157585645,5.16149856447,4.83426,0.02
 11/19  05:00:00,122.75178475,4.75903583879,0.0,0.0,43.513341876,52.539744,13.3515991022,8.49733910218,4.83426,0.02
 11/19  06:00:00,126.085103992,8.13853896685,0.0,0.0,43.513341876,52.539744,27.371750561,22.517490561,4.83426,0.02
 11/19  07:00:00,128.039916541,10.0702324167,0.0,0.0,43.513341876,52.539744,38.2033209295,33.3490609295,4.83426,0.02
 11/19  08:00:00,104.193926567,4.30105622463,0.0,0.0,43.513341876,52.539744,21.6472856701,16.7930256701,4.83426,0.02
 11/19  09:00:00,104.526945263,4.56772001122,0.0,0.0,43.513341876,52.539744,14.288167524,9.43390752398,4.83426,0.02
 11/19  10:00:00,102.979850009,2.91653746008,0.0,0.0,43.513341876,52.539744,17.2234139419,3.77498516197,4.83426,8.61416877997
 11/19  11:00:00,100.548549548,0.456582253682,0.0,0.0,43.513341876,52.539744,13.9243969054,0.404481159249,4.83426,8.68565574615
 11/19  12:00:00,100.967988396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,100.106745037,0.0,0.0,0.0,43.513341876,52.539744,13.4729203844,0.0,4.83426,8.63866038437
 11/19  14:00:00,100.188477375,0.0,0.0,0.0,43.513341876,52.539744,13.4731837464,0.0,4.83426,8.63892374643
 11/19  15:00:00,100.23271418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  16:00:00,100.23326731,0.0,0.0,0.0,43.513341876,52.539744,13.4680105986,0.0,4.83426,8.63375059858
 11/19  17:00:00,100.018684307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,108.911242356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.833434757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.232252582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.149242469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.916704486,0.0,0.0,0.0,43.513341876,52.539744,22.3178786899,0.0,4.83426,17.4836186899
 11/19  23:00:00,117.568747086,0.0,0.0,0.0,43.513341876,52.539744,13.4432621672,0.0,4.83426,8.60900216721
 11/19  24:00:00,118.487501229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.533909983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,120.206091065,2.68934323372,0.0,0.0,43.513341876,52.539744,7.52515455853,2.67089455853,4.83426,0.02
 11/20  03:00:00,121.987362591,4.47715142542,0.0,0.0,43.513341876,52.539744,12.5523377717,7.69807777169,4.83426,0.02
 11/20  04:00:00,121.421474303,3.91333524148,0.0,0.0,43.513341876,52.539744,13.7378485253,8.88358852527,4.83426,0.02
 11/20  05:00:00,122.920179466,4.98732696564,0.0,0.0,43.513341876,52.539744,27.6176007293,14.1690348051,4.83426,8.61430592415
 11/20  06:00:00,122.562448707,4.67859855179,0.0,0.0,43.513341876,52.539744,21.2086983287,16.3544383287,4.83426,0.02
 11/20  07:00:00,194.094031561,73.3985330113,0.0,0.0,43.513341876,53.238744,2086.57693162,2081.72267162,4.83426,0.02
 11/20  08:00:00,353.163412231,73.3985330113,0.0,0.0,220.879908,53.238744,1555.73134369,1533.44593923,4.83426,17.4511444571
 11/20  09:00:00,445.427973038,73.3985330113,0.00322176020947,0.0,220.879908,145.652643033,1027.16179079,964.60423423,36.25695,26.300606556
 11/20  10:00:00,444.709098033,73.3985330113,0.00335500374156,0.0,220.879908,145.652643033,575.06896501,512.302836682,36.25695,26.5091783277
 11/20  11:00:00,454.142976041,73.5438757279,3.39297886737,0.0,220.879908,151.653867033,366.729937796,291.85365166,48.3426,26.5336861362
 11/20  12:00:00,481.781411967,74.2536592568,28.9043588338,0.0,220.879908,151.653867033,244.376548835,160.563898465,48.3426,35.4700503696
 11/20  13:00:00,534.027392952,75.1613490554,80.4901134252,0.0,220.879908,151.653867033,169.779865199,85.8930874556,48.3426,35.5441777433
 11/20  14:00:00,588.56756445,75.9775563947,139.763767152,0.0,220.879908,145.652643033,112.681520737,44.029250276,24.1713,44.4809704608
 11/20  15:00:00,617.994397745,76.7209950294,168.371639832,0.0,220.879908,145.652643033,76.1660024037,25.4759058277,24.1713,26.5187965759
 11/20  16:00:00,636.359493196,76.9510367711,194.21819975,0.0,220.879908,137.835547516,53.9449641503,13.7156451127,4.83426,35.3950590377
 11/20  17:00:00,616.161795648,74.944030853,181.151337551,0.0,220.879908,133.019064,43.8399011994,14.3818621479,4.83426,24.6237790516
 11/20  18:00:00,450.722571695,73.5013195523,88.7942070818,0.0,220.879908,53.238744,79.5641687927,55.371157962,4.83426,19.3587508307
 11/20  19:00:00,380.010262184,73.3991560204,10.1331468523,0.0,220.879908,53.238744,162.318088371,122.214449976,4.83426,35.2693783945
 11/20  20:00:00,370.177327051,73.3985330113,0.0,0.0,220.879908,53.238744,254.180749399,240.681162598,4.83426,8.66532680078
 11/20  21:00:00,370.303196153,73.3985330113,0.0,0.0,220.879908,53.238744,428.774270076,423.920010076,4.83426,0.02
 11/20  22:00:00,117.901124652,0.0,0.0,0.0,43.513341876,52.539744,13.4927091184,0.0,4.83426,8.65844911836
 11/20  23:00:00,117.636595198,0.0,0.0,0.0,43.513341876,52.539744,13.4650804908,0.0,4.83426,8.63082049081
 11/20  24:00:00,118.633113675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.645991432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.623238296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.603630908,0.0,0.0,0.0,43.513341876,52.539744,13.4485089039,0.0,4.83426,8.61424890388
 11/21  04:00:00,117.590789547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,119.700501114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.350578924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,194.1960672,73.3985330113,0.0,0.0,43.513341876,53.238744,1623.67948011,1610.2309505,4.83426,8.61426960721
 11/21  08:00:00,352.999547371,73.3985330113,0.0,0.0,220.879908,53.238744,1341.70477808,1328.13389345,4.83426,8.7366246282
 11/21  09:00:00,445.394661518,73.3985330113,0.00297134014222,0.0,220.879908,145.652643033,916.623581225,854.061874624,36.25695,26.3047566009
 11/21  10:00:00,444.889250741,73.5514661257,0.00272072502941,0.0,220.879908,145.652643033,566.97489151,504.208402622,36.25695,26.5095388879
 11/21  11:00:00,451.298964564,74.1843104936,0.00169526242573,0.0,220.879908,151.653867033,411.358897331,327.640297736,48.3426,35.375999595
 11/21  12:00:00,470.379281426,75.2545638413,16.8772833469,0.0,220.879908,151.653867033,270.503863102,186.688073894,48.3426,35.4731892083
 11/21  13:00:00,518.378213115,76.3214844983,64.0915665654,0.0,220.879908,151.653867033,202.004696393,118.111341072,48.3426,35.5507553204
 11/21  14:00:00,552.138379103,77.0836418653,102.690998926,0.0,220.879908,145.652643033,151.888400797,92.1207659729,24.1713,35.596334824
 11/21  15:00:00,590.576542566,77.8307480257,140.132981417,0.0,220.879908,145.652643033,114.898350225,55.373948539,24.1713,35.3531016861
 11/21  16:00:00,587.663734728,77.9310229778,145.018333383,0.0,220.879908,137.835547516,77.3456961497,45.9565806696,4.83426,26.55485548
 11/21  17:00:00,544.747641333,75.2883614961,110.099429152,0.0,220.879908,133.019064,55.4729714375,24.2503251263,4.83426,26.3883863113
 11/21  18:00:00,391.073508096,73.5969092405,29.7510721007,0.0,220.879908,53.238744,126.018499459,94.7942831369,4.83426,26.3899563218
 11/21  19:00:00,369.764298881,73.4092054555,0.0,0.0,220.879908,53.238744,211.205762942,179.912912265,4.83426,26.4585906774
 11/21  20:00:00,369.801413423,73.3985330113,0.0,0.0,220.879908,53.238744,326.71676677,313.216021003,4.83426,8.66648576711
 11/21  21:00:00,370.266867202,73.3985330113,0.0,0.0,220.879908,53.238744,562.918921756,549.426632387,4.83426,8.65802936858
 11/21  22:00:00,117.572477714,0.0,0.0,0.0,43.513341876,52.539744,13.4921485548,0.0,4.83426,8.65788855476
 11/21  23:00:00,117.653454679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  24:00:00,118.691443463,0.0,0.0,0.0,43.513341876,52.539744,13.4587105303,0.0,4.83426,8.62445053032
 11/22  01:00:00,117.777115634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  02:00:00,117.779733492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.774630266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.769585736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.185407946,0.0,0.0,0.0,43.513341876,52.539744,13.4486362541,0.0,4.83426,8.61437625408
 11/22  06:00:00,118.155153706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,192.402570068,73.3985330113,0.0,0.0,43.513341876,53.238744,675.192581363,670.338321363,4.83426,0.02
 11/22  08:00:00,352.080534898,73.3985330113,0.0,0.0,220.879908,53.238744,589.30983392,567.021502461,4.83426,17.4540714595
 11/22  09:00:00,444.492203288,73.3985330113,0.00230529359348,0.0,220.879908,145.652643033,451.688682542,389.125099375,36.25695,26.3066331667
 11/22  10:00:00,444.546132554,73.3988264008,0.00315887964938,0.0,220.879908,145.652643033,375.497553679,312.722488181,36.25695,26.5181154976
 11/22  11:00:00,465.186572217,73.4279156355,14.4100710956,0.0,220.879908,151.653867033,331.435079423,247.710444218,48.3426,35.3820352047
 11/22  12:00:00,487.312025478,73.4967586453,35.2430744557,0.0,220.879908,151.653867033,253.982531352,179.02751028,48.3426,26.6124210723
 11/22  13:00:00,489.191097185,73.5531208992,37.8536399139,0.0,220.879908,151.653867033,255.519662026,162.738891512,48.3426,44.4381705134
 11/22  14:00:00,514.268389696,73.6027643572,68.3275071449,0.0,220.879908,145.652643033,226.540386755,166.767673073,24.1713,35.6014136825
 11/22  15:00:00,566.953521862,73.6744539366,120.192531564,0.0,220.879908,145.652643033,200.960611086,150.265850624,24.1713,26.5234604614
 11/22  16:00:00,618.523909607,73.804775558,178.766717447,0.0,220.879908,137.835547516,128.37200453,88.137058877,4.83426,35.4006856529
 11/22  17:00:00,686.222414521,73.3985330113,250.961264042,0.0,220.879908,133.019064,50.4712517946,19.2424081292,4.83426,26.3945836654
 11/22  18:00:00,647.447401099,73.3985330113,282.591284713,0.0,220.879908,53.238744,65.8423271976,34.615726616,4.83426,26.3923405817
 11/22  19:00:00,680.256371857,73.3985330113,306.135375443,0.0,220.879908,53.238744,73.4597085578,42.1581056902,4.83426,26.4673428676
 11/22  20:00:00,698.509509859,73.3985330113,323.710105401,0.0,220.879908,53.238744,57.2299003034,43.729151481,4.83426,8.66648882245
 11/22  21:00:00,674.933332497,73.3985330113,300.46725153,0.0,220.879908,53.238744,65.8866382543,52.3935249769,4.83426,8.6588532774
 11/22  22:00:00,118.284265544,0.0,0.0,0.0,43.513341876,52.539744,13.4929934237,0.0,4.83426,8.65873342373
 11/22  23:00:00,117.971913615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  24:00:00,118.872888343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.977785483,0.0,0.0,0.0,43.513341876,52.539744,13.4434291701,0.0,4.83426,8.6091691701
 11/23  02:00:00,117.970678133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.975542614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.978381558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.460187945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.425995407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,118.440174461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,103.35309827,0.0,0.0,0.0,43.513341876,52.539744,13.4433843954,0.0,4.83426,8.6091243954
 11/23  09:00:00,100.375405966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.418121153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.412365676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,101.245718262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,100.433537181,0.0,0.0,0.0,43.513341876,52.539744,13.4485968191,0.0,4.83426,8.61433681905
 11/23  14:00:00,100.548082525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.609553442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.612487661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,100.41467835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,109.323847625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,118.241348873,0.0,0.0,0.0,43.513341876,52.539744,13.4434389763,0.0,4.83426,8.60917897635
 11/23  20:00:00,118.735054015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.689961758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,118.325520722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,117.919898593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.754195208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.874078815,0.0,0.0,0.0,43.513341876,52.539744,13.4485975962,0.0,4.83426,8.61433759619
 11/24  02:00:00,117.825453542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.784644151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,117.754720384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  05:00:00,119.868434561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  06:00:00,119.534054411,0.0,0.0,0.0,43.513341876,52.539744,13.4487013989,0.0,4.83426,8.61444139886
 11/24  07:00:00,193.111722511,73.3985330113,0.0,0.0,43.513341876,53.238744,808.425933436,803.571673436,4.83426,0.02
 11/24  08:00:00,355.089538063,73.3985330113,0.0,0.0,220.879908,53.238744,703.278063533,680.986835328,4.83426,17.4569682054
 11/24  09:00:00,444.492974368,73.418755948,0.00231248227483,0.0,220.879908,145.652643033,435.354353887,381.54727707,36.25695,17.5501268177
 11/24  10:00:00,451.570310784,73.8360469392,6.52108950879,0.0,220.879908,145.652643033,308.490670093,236.874806874,36.25695,35.3589132193
 11/24  11:00:00,483.823201307,74.7840708037,31.4174666918,0.0,220.879908,151.653867033,262.682499582,187.792123829,48.3426,26.5477757528
 11/24  12:00:00,545.608170926,75.8653623869,90.1051745153,0.0,220.879908,151.653867033,199.449318152,115.616278287,48.3426,35.4904398652
 11/24  13:00:00,604.51232197,77.1047950703,147.364972774,0.0,220.879908,151.653867033,130.934531849,47.0242693815,48.3426,35.567662467
 11/24  14:00:00,676.648574453,78.1345431224,223.598915118,0.0,220.879908,145.652643033,70.3969608624,1.71452762492,24.1713,44.5111332375
 11/24  15:00:00,711.582990847,78.8083694194,257.614334871,0.0,220.879908,145.652643033,50.7042278957,0.0,24.1713,26.5329278957
 11/24  16:00:00,685.58778418,77.5260256698,240.799262714,0.0,220.879908,137.835547516,44.9135848342,4.66265087351,4.83426,35.4166739607
 11/24  17:00:00,615.902376509,74.8450902884,179.459794337,0.0,220.879908,133.019064,41.4051697434,10.1704280273,4.83426,26.4004817161
 11/24  18:00:00,434.543185367,73.557219806,71.9305128618,0.0,220.879908,53.238744,90.3988284817,59.1653574919,4.83426,26.3992109898
 11/24  19:00:00,377.536954126,73.413273373,7.53401123262,0.0,220.879908,53.238744,138.860674137,107.551249016,4.83426,26.4751651213
 11/24  20:00:00,369.759792313,73.3985330113,0.0,0.0,220.879908,53.238744,216.067159023,202.56552601,4.83426,8.66737301375
 11/24  21:00:00,369.896881896,73.3985330113,0.0,0.0,220.879908,53.238744,436.393316291,422.900296187,4.83426,8.65876010402
 11/24  22:00:00,117.635080363,0.0,0.0,0.0,43.513341876,52.539744,13.4929650009,0.0,4.83426,8.6587050009
 11/24  23:00:00,117.703681918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.68506586,0.0,0.0,0.0,43.513341876,52.539744,13.4590196013,0.0,4.83426,8.62475960135
 11/25  01:00:00,117.719515847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.693408202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.680666611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.665294721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.066703613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,118.021185722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,118.042621675,0.0,0.0,0.0,43.513341876,52.539744,13.4434843151,0.0,4.83426,8.60922431506
 11/25  08:00:00,102.990043213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,100.076025419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.20340969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.26424902,0.0,0.0,0.0,43.513341876,52.539744,13.5224087943,0.0,4.83426,8.6881487943
 11/25  12:00:00,101.127850291,0.0,0.0,0.0,43.513341876,52.539744,13.4744074511,0.0,4.83426,8.64014745115
 11/25  13:00:00,100.287292094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  14:00:00,100.403668987,0.0,0.0,0.0,43.513341876,52.539744,13.4689007481,0.0,4.83426,8.63464074814
 11/25  15:00:00,153.587091191,1.87626926567,50.0505876328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,140.502916895,1.93892443861,37.4439821942,0.0,43.513341876,52.539744,13.4693848881,0.0,4.83426,8.63512488807
 11/25  17:00:00,140.012783915,1.6605615033,37.5765727357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,109.125854686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,118.001669253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.360072907,0.0,0.0,0.0,43.513341876,52.539744,13.4436130457,0.0,4.83426,8.60935304572
 11/25  21:00:00,118.274654616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,118.039606161,0.0,0.0,0.0,43.513341876,52.539744,22.3270417038,0.0,4.83426,17.4927817038
 11/25  23:00:00,117.693205725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.596621799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.68459218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.67289283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,117.662565314,0.0,0.0,0.0,43.513341876,52.539744,13.4435437436,0.0,4.83426,8.60928374358
 11/26  04:00:00,117.658130791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,118.068124502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,118.019442428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,118.031688632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  08:00:00,102.973491371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,100.070271308,0.0,0.0,0.0,43.513341876,52.539744,13.4488113265,0.0,4.83426,8.61455132654
 11/26  10:00:00,100.220260743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.310011603,0.0,0.0,0.0,43.513341876,52.539744,13.5224082945,0.0,4.83426,8.68814829449
 11/26  12:00:00,101.178070127,0.0,0.0,0.0,43.513341876,52.539744,13.4747686958,0.0,4.83426,8.64050869583
 11/26  13:00:00,100.352065746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  14:00:00,138.69891491,1.15121979227,36.6284369341,0.0,43.513341876,52.539744,13.4746249797,0.0,4.83426,8.64036497974
 11/26  15:00:00,176.247355223,2.00680519328,72.8951972769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  16:00:00,203.316276819,2.5880471746,99.1689798766,0.0,43.513341876,52.539744,13.4682915852,0.0,4.83426,8.63403158516
 11/26  17:00:00,169.272811756,1.85202157099,66.4493631187,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,109.11007283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.9951076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.387080442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.303897891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,118.06144708,0.0,0.0,0.0,43.513341876,52.539744,31.0681445567,0.0,4.83426,26.2338845567
 11/26  23:00:00,117.685861137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  24:00:00,118.564767522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.633473756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.615769189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  03:00:00,117.593214611,0.0,0.0,0.0,43.513341876,52.539744,13.4488560366,0.0,4.83426,8.61459603662
 11/27  04:00:00,117.582736129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,118.006745256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  06:00:00,117.982521885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,193.482911568,73.3985330113,0.0,0.0,43.513341876,53.238744,1434.7187129,1421.26993031,4.83426,8.6145225898
 11/27  08:00:00,356.031849681,73.3985330113,0.0,0.0,220.879908,53.238744,1087.73038678,1074.15575018,4.83426,8.74037660896
 11/27  09:00:00,444.798449825,73.3985330113,0.00233915609137,0.0,220.879908,145.652643033,644.97782581,582.400246856,36.25695,26.3206289536
 11/27  10:00:00,449.014901872,73.4189183211,4.40591727592,0.0,220.879908,145.652643033,397.063917831,325.43546974,36.25695,35.3714980907
 11/27  11:00:00,512.216127164,73.5003114816,60.6894829706,0.0,220.879908,151.653867033,263.400121348,188.498043261,48.3426,26.5594780872
 11/27  12:00:00,560.730616674,73.8983257426,107.145154837,0.0,220.879908,151.653867033,165.640137684,81.7942362637,48.3426,35.5033014202
 11/27  13:00:00,652.966793004,74.957921319,198.14154224,0.0,220.879908,151.653867033,108.383896955,24.4585031569,48.3426,35.5827937985
 11/27  14:00:00,784.134430026,76.5832335856,332.631446308,0.0,220.879908,145.652643033,68.9314351713,0.227046942515,24.1713,44.5330882288
 11/27  15:00:00,909.49297836,77.3863410077,456.379064611,0.0,220.879908,145.652643033,50.71236635,0.0,24.1713,26.54106635
 11/27  16:00:00,942.928754384,77.3211273533,497.493273178,0.0,220.879908,137.835547516,40.2632016945,0.0,4.83426,35.4289416945
 11/27  17:00:00,918.064572811,75.2412718689,479.667759725,0.0,220.879908,133.019064,31.2577575327,0.0104544891565,4.83426,26.4130430436
 11/27  18:00:00,729.783719188,73.7312923971,364.073820355,0.0,220.879908,53.238744,33.2650883593,2.0182915782,4.83426,26.4125367811
 11/27  19:00:00,606.751623544,73.4664724941,233.570754728,0.0,220.879908,53.238744,61.3821516418,30.0680248258,4.83426,26.479866816
 11/27  20:00:00,481.382444906,73.4140108944,109.422930154,0.0,220.879908,53.238744,86.0211529045,72.5191355458,4.83426,8.66775735871
 11/27  21:00:00,387.305911857,73.3985330113,16.7843704869,0.0,220.879908,53.238744,128.848155901,115.354514936,4.83426,8.65938096483
 11/27  22:00:00,118.092017458,0.0,0.0,0.0,43.513341876,52.539744,13.4936675945,0.0,4.83426,8.65940759454
 11/27  23:00:00,117.845336024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  24:00:00,118.778191669,0.0,0.0,0.0,43.513341876,52.539744,13.4596382295,0.0,4.83426,8.62537822949
 11/28  01:00:00,117.869777141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.854225559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.851776538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.864436203,0.0,0.0,0.0,43.513341876,52.539744,13.4490328954,0.0,4.83426,8.61477289536
 11/28  05:00:00,120.137310874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  06:00:00,119.824749672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,324.013561529,73.3985330113,128.90854627,0.0,43.513341876,53.238744,346.949721065,342.095461065,4.83426,0.02
 11/28  08:00:00,516.5154805,73.3985330113,159.049307443,0.0,220.879908,53.238744,283.37803117,261.084113399,4.83426,17.4596577706
 11/28  09:00:00,632.491170111,73.5684080555,185.076542147,0.0,220.879908,145.652643033,175.336011346,112.753346875,36.25695,26.3257144704
 11/28  10:00:00,698.019170914,73.7539540433,249.619162343,0.0,220.879908,145.652643033,117.601101364,54.8087841811,36.25695,26.5353671829
 11/28  11:00:00,777.344312596,74.0673069689,321.888219341,0.0,220.879908,151.653867033,92.6427573458,8.88752299858,48.3426,35.4126343472
 11/28  12:00:00,822.741284514,75.1228653377,365.211889391,0.0,220.879908,151.653867033,83.8659741265,0.00754827115413,48.3426,35.5158258553
 11/28  13:00:00,950.866240332,75.6528914622,492.484198192,0.0,220.879908,151.653867033,83.933570569,0.0,48.3426,35.590970569
 11/28  14:00:00,978.435591522,76.7851387135,523.605783793,0.0,220.879908,145.652643033,68.7217397643,0.00826268264985,24.1713,44.5421770817
 11/28  15:00:00,995.555378963,79.3090314255,537.240944528,0.0,220.879908,145.652643033,50.7181282402,0.0,24.1713,26.5468282402
 11/28  16:00:00,1021.77096866,81.4787623562,568.956256719,0.0,220.879908,137.835547516,40.2714534811,0.0,4.83426,35.4371934811
 11/28  17:00:00,1057.39234734,77.30823747,615.133418987,0.0,220.879908,133.019064,31.2602271624,0.0105235977476,4.83426,26.4154435647
 11/28  18:00:00,852.959332811,74.234914147,486.359999038,0.0,220.879908,53.238744,31.2491640498,0.0,4.83426,26.4149040498
 11/28  19:00:00,729.355483675,73.7523524861,354.996027285,0.0,220.879908,53.238744,31.3200319414,0.0,4.83426,26.4857719414
 11/28  20:00:00,671.236541824,73.5308158742,297.4493982,0.0,220.879908,53.238744,13.5023057976,0.0,4.83426,8.66804579757
 11/28  21:00:00,604.927677784,73.4559564056,231.770686293,0.0,220.879908,53.238744,19.4272444093,5.93332284122,4.83426,8.65966156812
 11/28  22:00:00,117.965616352,0.0,0.0,0.0,43.513341876,52.539744,13.4939756965,0.0,4.83426,8.65971569646
 11/28  23:00:00,118.015651981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  24:00:00,118.921612229,0.0,0.0,0.0,43.513341876,52.539744,13.4594041407,0.0,4.83426,8.62514414067
 11/29  01:00:00,118.017807324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  02:00:00,118.006141004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,118.015547883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,118.031332488,0.0,0.0,0.0,43.513341876,52.539744,13.4489518515,0.0,4.83426,8.61469185148
 11/29  05:00:00,118.515949481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,118.477695943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,422.47322967,73.3985330113,226.910472824,0.0,43.513341876,53.238744,149.004697507,144.150437507,4.83426,0.02
 11/29  08:00:00,568.837931167,73.3985330113,210.734092337,0.0,220.879908,53.238744,119.30844832,97.0116282548,4.83426,17.4625600652
 11/29  09:00:00,647.032126522,73.7874235715,199.260302035,0.0,220.879908,145.652643033,63.6687812011,1.08838278954,36.25695,26.3234484115
 11/29  10:00:00,718.740817492,74.2640382977,269.760157823,0.0,220.879908,145.652643033,68.5974142461,0.0,36.25695,32.3404642461
 11/29  11:00:00,897.829732816,75.0510744076,440.567393184,0.0,220.879908,151.653867033,77.9482518071,0.0,48.3426,29.6056518071
 11/29  12:00:00,1020.81194286,77.926603543,558.559869302,0.0,220.879908,151.653867033,83.8593259132,0.0,48.3426,35.5167259132
 11/29  13:00:00,1052.97234347,79.7291120414,588.897788137,0.0,220.879908,151.653867033,83.9364729712,0.0,48.3426,35.5938729712
 11/29  14:00:00,1072.87557766,82.3766177132,611.553579906,0.0,220.879908,145.652643033,68.7280451905,0.00869866497661,24.1713,44.5480465255
 11/29  15:00:00,1110.44647432,85.892113797,645.421943368,0.0,220.879908,145.652643033,50.7202485356,0.0,24.1713,26.5489485356
 11/29  16:00:00,1050.38123,85.660982781,595.203216,0.0,220.879908,137.835547516,40.2866734617,0.0113594761044,4.83426,35.4410539855
 11/29  17:00:00,900.746464389,77.913765322,460.796855549,0.0,220.879908,133.019064,31.2686674949,0.0206233017365,4.83426,26.4137841932
 11/29  18:00:00,630.990616136,74.4531059577,266.072868217,0.0,220.879908,53.238744,31.2481956348,0.0,4.83426,26.4139356348
 11/29  19:00:00,520.70856878,73.7862259211,148.371885956,0.0,220.879908,53.238744,49.386577957,18.0630280658,4.83426,26.4892898912
 11/29  20:00:00,440.777092172,73.4879070724,69.2277796975,0.0,220.879908,53.238744,74.8709579748,61.3680924587,4.83426,8.66860551609
 11/29  21:00:00,380.740679349,73.425601877,10.2986157122,0.0,220.879908,53.238744,128.791879806,115.297284385,4.83426,8.66033542171
 11/29  22:00:00,118.073942545,0.0,0.0,0.0,43.513341876,52.539744,13.4947279777,0.0,4.83426,8.66046797766
 11/29  23:00:00,117.826551311,0.0,0.0,0.0,43.513341876,52.539744,13.4679562697,0.0,4.83426,8.63369626974
 11/29  24:00:00,118.805549443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  01:00:00,117.909067617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.917305086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.899122898,0.0,0.0,0.0,43.513341876,52.539744,13.4489843318,0.0,4.83426,8.61472433181
 11/30  04:00:00,117.878134176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.301663464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.231609577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,192.349402951,73.3985330113,0.00227339650054,0.0,43.513341876,53.238744,687.367081526,673.918096498,4.83426,8.6147250279
 11/30  08:00:00,355.058766265,73.3985330113,0.0,0.0,220.879908,53.238744,615.094305887,592.797711527,4.83426,17.4623343596
 11/30  09:00:00,444.550409225,73.4573708528,0.00223705600635,0.0,220.879908,145.652643033,410.597954214,356.781823408,36.25695,17.5591808055
 11/30  10:00:00,461.010819307,73.7573895872,15.7781145435,0.0,220.879908,145.652643033,299.260011601,227.617290163,36.25695,35.3857714384
 11/30  11:00:00,501.139473231,73.9820070045,48.9431925705,0.0,220.879908,151.653867033,236.8234654,161.910482823,48.3426,26.5703825762
 11/30  12:00:00,530.798596511,74.2526114909,76.8921140214,0.0,220.879908,151.653867033,173.067941438,89.1993104757,48.3426,35.5260309619
 11/30  13:00:00,573.575157375,74.7083574171,119.612692048,0.0,220.879908,151.653867033,129.841394646,37.0009898419,48.3426,44.497804804
 11/30  14:00:00,622.690115468,75.1635400358,173.873186186,0.0,220.879908,145.652643033,61.1685164911,1.346326868,24.1713,35.6508896231
 11/30  15:00:00,659.201029544,75.4560588844,209.965926767,0.0,220.879908,145.652643033,59.5657035283,0.0,24.1713,35.3944035283
 11/30  16:00:00,681.302131459,75.866249362,239.299041711,0.0,220.879908,137.835547516,33.2514658255,1.83010767328,4.83426,26.5870981522
 11/30  17:00:00,667.653728366,73.8169851647,232.542149516,0.0,220.879908,133.019064,35.9213101062,4.6643764772,4.83426,26.422673629
 11/30  18:00:00,561.056939891,73.401080592,197.341956078,0.0,220.879908,53.238744,53.7505676796,15.5406474984,4.83426,33.3756601811
 11/30  19:00:00,544.446778104,73.3985330113,172.027661022,0.0,220.879908,53.238744,67.1559777759,33.9857546498,4.83426,28.3359631262
 11/30  20:00:00,536.822606386,73.3985330113,164.04137104,0.0,220.879908,53.238744,55.0998876477,41.5974722905,4.83426,8.66815535718
 11/30  21:00:00,526.747651369,73.3985330113,154.135773638,0.0,220.879908,53.238744,72.213739821,58.7190233185,4.83426,8.6604565025
 11/30  22:00:00,118.221136959,0.0,0.0,0.0,43.513341876,52.539744,13.4948210647,0.0,4.83426,8.66056106471
 11/30  23:00:00,117.914657816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.817610716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.885888318,0.0,0.0,0.0,43.513341876,52.539744,13.449061355,0.0,4.83426,8.61480135503
 12/01  02:00:00,117.84614762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.811077257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
