Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  04:00:00,117.782133987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.900089134,0.0,0.0,0.0,43.513341876,52.539744,13.4490871097,0.0,4.83426,8.61482710968
 12/01  06:00:00,119.620079536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,193.024772135,73.3985330113,0.00168952855863,0.0,43.513341876,53.238744,555.519985889,550.665725889,4.83426,0.02
 12/01  08:00:00,355.024810161,73.3985330113,0.0,0.0,220.879908,53.238744,439.959617125,417.660581916,4.83426,17.4647752091
 12/01  09:00:00,467.354243673,73.4176174565,22.4648151131,0.0,220.879908,145.652643033,293.650476059,231.063523581,36.25695,26.3300024779
 12/01  10:00:00,540.001805427,73.8917555809,93.3616748537,0.0,220.879908,145.652643033,167.820756916,105.015256503,36.25695,26.5485504131
 12/01  11:00:00,677.00694549,75.6229593476,221.261203205,0.0,220.879908,151.653867033,87.297073836,3.52404700923,48.3426,35.4304268267
 12/01  12:00:00,860.958955575,77.4999322758,401.296262681,0.0,220.879908,151.653867033,83.8722447658,0.0,48.3426,35.5296447658
 12/01  13:00:00,1009.18557516,78.8389157608,548.13724263,0.0,220.879908,151.653867033,83.9491045625,0.0,48.3426,35.6065045625
 12/01  14:00:00,1033.90149034,79.6028233104,577.426558787,0.0,220.879908,145.652643033,68.741606749,0.00912934495223,24.1713,44.561177404
 12/01  15:00:00,1032.51895824,79.9368302424,575.50043978,0.0,220.879908,145.652643033,50.7283232514,0.0,24.1713,26.5570232514
 12/01  16:00:00,1026.07718323,80.7524224667,576.195244006,0.0,220.879908,137.835547516,40.2841815615,0.0,4.83426,35.4499215615
 12/01  17:00:00,996.852801371,75.6907825981,557.270173115,0.0,220.879908,133.019064,31.2623477632,0.0105887212721,4.83426,26.417499042
 12/01  18:00:00,780.375263555,73.8850879415,413.864880695,0.0,220.879908,53.238744,31.2522121299,0.0,4.83426,26.4179521299
 12/01  19:00:00,647.296053406,73.5682856851,273.279931054,0.0,220.879908,53.238744,31.3398147751,0.00743419162634,4.83426,26.4981205835
 12/01  20:00:00,561.96438542,73.4649196748,188.924430384,0.0,220.879908,53.238744,14.3608141271,0.857485182352,4.83426,8.66906894474
 12/01  21:00:00,515.112298667,73.429418425,142.775183442,0.0,220.879908,53.238744,46.0404293771,32.5453852034,4.83426,8.66078417368
 12/01  22:00:00,117.8828667,0.0,0.0,0.0,43.513341876,52.539744,13.4952298143,0.0,4.83426,8.66096981426
 12/01  23:00:00,117.946989467,0.0,0.0,0.0,43.513341876,52.539744,13.4677305426,0.0,4.83426,8.63347054264
 12/01  24:00:00,118.910433618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,118.012984954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,118.007171788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.997812071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,117.973824252,0.0,0.0,0.0,43.513341876,52.539744,13.4437281616,0.0,4.83426,8.60946816158
 12/02  05:00:00,118.408393498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,118.378886538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.400157852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  08:00:00,103.305227087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  09:00:00,100.358386134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.48256626,0.0,0.0,0.0,43.513341876,52.539744,13.4492174723,0.0,4.83426,8.61495747233
 12/02  11:00:00,100.573063943,0.0,0.0,0.0,43.513341876,52.539744,13.5254323172,0.0,4.83426,8.69117231724
 12/02  12:00:00,101.409837086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  13:00:00,246.115622539,1.93529959803,141.797708027,0.0,43.513341876,52.539744,13.4758025217,0.0,4.83426,8.64154252174
 12/02  14:00:00,100.745823123,0.0,0.0,0.0,43.513341876,52.539744,13.4699892977,0.0,4.83426,8.63572929768
 12/02  15:00:00,197.131953404,1.10501970417,94.2310597651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  16:00:00,296.664656479,2.30690913742,191.59328839,0.0,43.513341876,52.539744,13.4703285267,0.0,4.83426,8.63606852673
 12/02  17:00:00,302.723311478,2.49149092379,197.597323443,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,109.392661215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,118.250166555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.649278726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.478743397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,118.207791973,0.0,0.0,0.0,43.513341876,52.539744,31.0795798706,0.0,4.83426,26.2453198706
 12/02  23:00:00,117.871645697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.696844809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,117.800626724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,117.806204686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  03:00:00,117.818347005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,117.800991331,0.0,0.0,0.0,43.513341876,52.539744,13.4437877446,0.0,4.83426,8.60952774462
 12/03  05:00:00,118.220519274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,118.201458884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  07:00:00,118.209884801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  08:00:00,103.149323768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  09:00:00,100.239045786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  10:00:00,100.382749127,0.0,0.0,0.0,43.513341876,52.539744,13.4491430523,0.0,4.83426,8.61488305234
 12/03  11:00:00,100.483960215,0.0,0.0,0.0,43.513341876,52.539744,13.5256040935,0.0,4.83426,8.69134409348
 12/03  12:00:00,140.346893261,0.45879843336,38.0923245507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  13:00:00,349.058929477,3.21879003449,242.615674051,0.0,43.513341876,52.539744,13.4760914772,0.0,4.83426,8.64183147719
 12/03  14:00:00,445.751389655,4.43516975825,337.177708129,0.0,43.513341876,52.539744,13.4761231019,0.0,4.83426,8.64186310195
 12/03  15:00:00,483.734037407,4.52898742405,374.824707201,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  16:00:00,489.589337754,4.46373703706,380.736651224,0.0,43.513341876,52.539744,13.4706335511,0.0,4.83426,8.63637355111
 12/03  17:00:00,505.657688933,4.71797978805,396.478713192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,314.291684497,2.53714914916,200.172440066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  19:00:00,170.151698083,0.684873380523,50.5216819173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  20:00:00,118.918818073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.854098134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,118.540781228,0.0,0.0,0.0,43.513341876,52.539744,31.0835028665,0.0,4.83426,26.2492428665
 12/03  23:00:00,118.095521114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  24:00:00,118.909918544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  01:00:00,118.081164608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  02:00:00,118.081417553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  03:00:00,118.080744072,0.0,0.0,0.0,43.513341876,52.539744,13.4492555079,0.0,4.83426,8.61499550787
 12/04  04:00:00,118.079984746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  05:00:00,118.588003199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  06:00:00,118.517906966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  07:00:00,441.444016339,73.4560509576,245.655166612,0.0,43.513341876,53.238744,113.827916457,100.378568663,4.83426,8.61508779387
 12/04  08:00:00,484.389393325,73.3985330113,127.57302413,0.0,220.879908,53.238744,141.762469461,119.460795846,4.83426,17.4674136156
 12/04  09:00:00,628.711107754,74.1011676351,181.294025905,0.0,220.879908,145.652643033,59.4432818462,5.62029967959,36.25695,17.5660321666
 12/04  10:00:00,801.697850869,76.3865708656,350.872951705,0.0,220.879908,145.652643033,71.6667720743,0.0,36.25695,35.4098220743
 12/04  11:00:00,1004.36807807,79.6509803007,543.530380833,0.0,220.879908,151.653867033,83.7807786476,0.0,48.3426,35.4381786476
 12/04  12:00:00,1041.15137007,82.0859021032,576.673140938,0.0,220.879908,151.653867033,83.8845099098,0.0,48.3426,35.5419099098
 12/04  13:00:00,1054.03256005,83.9530957314,588.213688915,0.0,220.879908,151.653867033,83.9668974935,0.0,48.3426,35.6242974935
 12/04  14:00:00,1054.17261196,85.4931142616,592.515522726,0.0,220.879908,145.652643033,60.1750424533,0.0091843011927,24.1713,35.9945581521
 12/04  15:00:00,1052.10254735,86.9720179539,588.965012267,0.0,220.879908,145.652643033,59.2635744145,0.0,24.1713,35.0922744145
 12/04  16:00:00,1044.54093799,87.5747913459,588.826436513,0.0,220.879908,137.835547516,40.298855469,0.0,4.83426,35.464595469
 12/04  17:00:00,1038.9130435,81.4025098264,595.079251337,0.0,220.879908,133.019064,31.2738855993,0.0110616439405,4.83426,26.4285639553
 12/04  18:00:00,748.000445997,75.6044203025,381.999535165,0.0,220.879908,53.238744,31.2995779203,0.0340545371963,4.83426,26.4312633831
 12/04  19:00:00,540.111503263,74.2402453207,167.764844614,0.0,220.879908,53.238744,54.2234553902,16.5069106361,4.83426,32.882284754
 12/04  20:00:00,453.379658782,73.7041220903,81.8845650072,0.0,220.879908,53.238744,69.5393138498,57.3600441321,4.83426,7.34500971772
 12/04  21:00:00,395.870838885,73.4815897484,25.3248955576,0.0,220.879908,53.238744,108.950456342,100.374852541,4.83426,3.74134380175
 12/04  22:00:00,118.007282334,0.0,0.0,0.0,43.513341876,52.539744,13.4962470361,0.0,4.83426,8.66198703608
 12/04  23:00:00,117.748699265,0.0,0.0,0.0,43.513341876,52.539744,13.4681684867,0.0,4.83426,8.63390848671
 12/04  24:00:00,118.715874368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  01:00:00,117.738588346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,117.719585086,0.0,0.0,0.0,43.513341876,52.539744,13.4493060217,0.0,4.83426,8.61504602171
 12/05  03:00:00,117.666326708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  04:00:00,117.635303509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  05:00:00,119.736842138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  06:00:00,119.383489204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  07:00:00,193.968302486,73.3985330113,0.00146893988758,0.0,43.513341876,53.238744,1612.69183775,1599.24241103,4.83426,8.61516672464
 12/05  08:00:00,358.869019932,73.3985330113,0.0,0.0,220.879908,53.238744,1288.47650343,1266.17142005,4.83426,17.4708233768
 12/05  09:00:00,445.367885354,73.4241587566,0.00250906381115,0.0,220.879908,145.652643033,910.577338217,856.75438997,36.25695,17.5659982479
 12/05  10:00:00,445.088941918,73.8214483092,0.00228931384763,0.0,220.879908,145.652643033,540.330315941,468.662273323,36.25695,35.4110926179
 12/05  11:00:00,456.660496624,74.7515791951,4.77284149647,0.0,220.879908,151.653867033,351.84421155,268.058144755,48.3426,35.4434667949
 12/05  12:00:00,520.893368311,75.9797602458,66.0184915572,0.0,220.879908,151.653867033,203.755740928,119.870147373,48.3426,35.5429935552
 12/05  13:00:00,595.171499075,77.1371292587,139.360458965,0.0,220.879908,151.653867033,130.261164964,46.292802621,48.3426,35.6257623427
 12/05  14:00:00,666.093257465,78.3514296812,214.598248849,0.0,220.879908,145.652643033,74.3972494704,5.63448487435,24.1713,44.591464596
 12/05  15:00:00,734.493309591,79.3755822173,281.652681215,0.0,220.879908,145.652643033,50.7400847843,0.0,24.1713,26.5687847843
 12/05  16:00:00,734.649710116,79.6677024238,289.412947016,0.0,220.879908,137.835547516,42.994275814,2.69093677131,4.83426,35.4690790426
 12/05  17:00:00,655.855510757,76.3052896853,219.446472125,0.0,220.879908,133.019064,40.7020586052,9.43392547678,4.83426,26.4338731284
 12/05  18:00:00,424.914876482,73.8004037693,63.138187551,0.0,220.879908,53.238744,108.285490266,77.0153089437,4.83426,26.4359213223
 12/05  19:00:00,369.866171665,73.4254209767,0.0,0.0,220.879908,53.238744,370.26243091,330.090759322,4.83426,35.3374115886
 12/05  20:00:00,370.58956755,73.3985330113,0.0,0.0,220.879908,53.238744,624.992791141,611.488176183,4.83426,8.67035495742
 12/05  21:00:00,370.583348827,73.3985330113,0.0,0.0,220.879908,53.238744,741.270014766,727.774263431,4.83426,8.66149133454
 12/05  22:00:00,117.391590822,0.0,0.0,0.0,43.513341876,52.539744,13.4959840395,0.0,4.83426,8.66172403948
 12/05  23:00:00,117.473528253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,118.556880318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  01:00:00,117.51144625,0.0,0.0,0.0,43.513341876,52.539744,13.4494562418,0.0,4.83426,8.61519624181
 12/06  02:00:00,117.524167683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  03:00:00,117.520702826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  04:00:00,119.433503196,1.92188612244,0.0,0.0,43.513341876,52.539744,5.27830881708,0.424048817076,4.83426,0.02
 12/06  05:00:00,120.699027796,2.765440276,0.0,0.0,43.513341876,52.539744,14.3559023895,0.906568052164,4.83426,8.61507433734
 12/06  06:00:00,126.669405298,8.76799692295,0.0,0.0,43.513341876,52.539744,8.38559718419,3.53133718419,4.83426,0.02
 12/06  07:00:00,193.759358567,73.3985330113,0.0,0.0,43.513341876,53.238744,2114.05269604,2109.19843604,4.83426,0.02
 12/06  08:00:00,358.997878559,73.3985330113,0.0,0.0,220.879908,53.238744,1853.98347366,1831.67746222,4.83426,17.4717514403
 12/06  09:00:00,445.273273391,73.3985330113,0.00145381029847,0.0,220.879908,145.652643033,1268.50208646,1205.90118482,36.25695,26.3439516353
 12/06  10:00:00,445.242885918,73.418809568,0.000750121922296,0.0,220.879908,145.652643033,813.317723994,750.493991142,36.25695,26.5667828521
 12/06  11:00:00,450.810989111,73.6918596805,0.00124666976392,0.0,220.879908,151.653867033,533.707401488,449.917624386,48.3426,35.4471771025
 12/06  12:00:00,452.494542753,74.5335090356,0.0,0.0,220.879908,151.653867033,357.85238018,273.961217929,48.3426,35.5485622502
 12/06  13:00:00,505.906449263,75.5979178438,52.6612822481,0.0,220.879908,151.653867033,245.525411844,152.645017967,48.3426,44.5377938774
 12/06  14:00:00,579.933494387,76.5096219162,130.888107966,0.0,220.879908,145.652643033,134.96641127,75.1122533133,24.1713,35.6828579571
 12/06  15:00:00,640.655950549,77.2048463323,190.481449567,0.0,220.879908,145.652643033,77.3680464201,17.7737990464,24.1713,35.4229473737
 12/06  16:00:00,670.129263678,77.3071250594,227.487520505,0.0,220.879908,137.835547516,49.2226897483,8.91590242922,4.83426,35.4725273191
 12/06  17:00:00,615.583381893,74.8709920671,180.758248954,0.0,220.879908,133.019064,45.3874712451,14.1172483727,4.83426,26.4359628723
 12/06  18:00:00,409.225543597,73.4884306939,47.8769059062,0.0,220.879908,53.238744,121.286808722,90.0157940406,4.83426,26.436754681
 12/06  19:00:00,369.665142077,73.3985330113,0.0,0.0,220.879908,53.238744,198.55298146,167.207272077,4.83426,26.511449383
 12/06  20:00:00,370.111844321,73.3985330113,0.0,0.0,220.879908,53.238744,294.125610622,280.620875585,4.83426,8.67047503611
 12/06  21:00:00,370.740831639,73.3985330113,0.0,0.0,220.879908,53.238744,644.306070103,630.809784293,4.83426,8.66202580974
 12/06  22:00:00,117.709634219,0.0,0.0,0.0,43.513341876,52.539744,13.4965525976,0.0,4.83426,8.66229259763
 12/06  23:00:00,117.480109712,0.0,0.0,0.0,43.513341876,52.539744,13.4688272082,0.0,4.83426,8.63456720825
 12/06  24:00:00,118.571494312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,117.579784681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,117.565899671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  03:00:00,117.515201434,0.0,0.0,0.0,43.513341876,52.539744,13.449449495,0.0,4.83426,8.61518949505
 12/07  04:00:00,117.50214021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  05:00:00,119.922933437,1.99798316472,0.0,0.0,43.513341876,52.539744,5.41482244347,0.560562443472,4.83426,0.02
 12/07  06:00:00,122.81913415,4.92355502311,0.0,0.0,43.513341876,52.539744,6.65067965442,1.79641965442,4.83426,0.02
 12/07  07:00:00,193.651146995,73.3985330113,0.0,0.0,43.513341876,53.238744,1867.42658348,1853.97723659,4.83426,8.61508688919
 12/07  08:00:00,358.94167289,73.3985330113,0.0,0.0,220.879908,53.238744,1581.52318278,1559.2180606,4.83426,17.4708621866
 12/07  09:00:00,445.230463493,73.3985330113,0.00249267044715,0.0,220.879908,145.652643033,965.816076223,911.98946951,36.25695,17.5696567128
 12/07  10:00:00,448.368322198,73.4474229011,3.76867713232,0.0,220.879908,145.652643033,445.718524175,374.045866203,36.25695,35.4157079727
 12/07  11:00:00,532.251379137,73.8637964248,80.231778258,0.0,220.879908,151.653867033,234.745585521,150.949038849,48.3426,35.4539466719
 12/07  12:00:00,686.728665379,74.5565082513,230.302053016,0.0,220.879908,151.653867033,99.4039004639,15.5013566119,48.3426,35.559943852
 12/07  13:00:00,786.428077852,75.8444780006,328.466758842,0.0,220.879908,151.653867033,84.0467893746,0.0682998874018,48.3426,35.6358894872
 12/07  14:00:00,853.889480483,76.4952033853,400.223238918,0.0,220.879908,145.652643033,68.7826403336,0.00608616265316,24.1713,44.605254171
 12/07  15:00:00,906.178598037,76.233692029,452.053705065,0.0,220.879908,145.652643033,50.7468498427,0.0,24.1713,26.5755498427
 12/07  16:00:00,858.509895567,75.6903930944,413.187553582,0.0,220.879908,137.835547516,40.315329437,0.00489130048195,4.83426,35.4761781366
 12/07  17:00:00,835.867015899,73.9985600092,397.521365466,0.0,220.879908,133.019064,31.2858365875,0.010878221717,4.83426,26.4406983658
 12/07  18:00:00,615.418491029,73.4321996305,249.579259197,0.0,220.879908,53.238744,39.2632146062,1.43652525117,4.83426,32.992429355
 12/07  19:00:00,550.683530546,73.3989142625,176.694913705,0.0,220.879908,53.238744,49.7279897986,16.1163827205,4.83426,28.7773470781
 12/07  20:00:00,506.304863349,73.3985330113,132.672670998,0.0,220.879908,53.238744,50.8768647487,37.3718972244,4.83426,8.67070752437
 12/07  21:00:00,499.772611575,73.3985330113,126.611814824,0.0,220.879908,53.238744,57.7737904643,44.2775597358,4.83426,8.66197072847
 12/07  22:00:00,118.241006208,0.0,0.0,0.0,43.513341876,52.539744,13.4965153655,0.0,4.83426,8.66225536545
 12/07  23:00:00,117.947044634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  24:00:00,118.897583104,0.0,0.0,0.0,43.513341876,52.539744,13.4602196335,0.0,4.83426,8.62595963346
 12/08  01:00:00,118.009754051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,117.994253163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  03:00:00,117.991952464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  04:00:00,117.995595981,0.0,0.0,0.0,43.513341876,52.539744,13.4493289516,0.0,4.83426,8.61506895162
 12/08  05:00:00,120.42101285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,120.064279184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  07:00:00,510.084731905,73.3985330113,312.343095236,0.0,43.513341876,53.238744,153.614393966,148.760133966,4.83426,0.02
 12/08  08:00:00,721.183834688,73.3985330113,358.26233647,0.0,220.879908,53.238744,119.681000138,97.3735553729,4.83426,17.4731847649
 12/08  09:00:00,857.858459331,73.4446938335,407.829221207,0.0,220.879908,145.652643033,63.1748594152,0.573080748853,36.25695,26.3448286663
 12/08  10:00:00,927.488164045,73.6780738565,476.54408756,0.0,220.879908,145.652643033,71.6763439334,0.0,36.25695,35.4193939334
 12/08  11:00:00,991.610021887,74.1882930332,533.444782586,0.0,220.879908,151.653867033,74.9381331506,0.0,48.3426,26.5955331506
 12/08  12:00:00,1026.74271648,74.7847519216,566.59562424,0.0,220.879908,151.653867033,92.7869215909,0.0,48.3426,44.4443215909
 12/08  13:00:00,1041.79366353,75.1116916862,581.734829195,0.0,220.879908,151.653867033,83.98510913,0.0,48.3426,35.64250913
 12/08  14:00:00,1054.21164987,76.3160428484,598.569718616,0.0,220.879908,145.652643033,61.6107245972,0.00868290550757,24.1713,37.4307416917
 12/08  15:00:00,1077.48679363,79.4999721983,618.410623108,0.0,220.879908,145.652643033,57.8783377803,0.0,24.1713,33.7070377803
 12/08  16:00:00,1070.96260537,81.3443764603,617.796380803,0.0,220.879908,137.835547516,40.3154297235,0.0,4.83426,35.4811697235
 12/08  17:00:00,1096.89975087,76.8572946777,653.59641058,0.0,220.879908,133.019064,31.2847352405,0.0104033197665,4.83426,26.4400719208
 12/08  18:00:00,1002.90588723,74.0969630063,633.741303396,0.0,220.879908,53.238744,31.2760703424,0.0,4.83426,26.4418103424
 12/08  19:00:00,995.326262561,73.7042922149,617.226096625,0.0,220.879908,53.238744,40.1860754095,0.0,4.83426,35.3518154095
 12/08  20:00:00,972.997685388,73.5488714135,593.91636906,0.0,220.879908,53.238744,13.5051090374,0.0,4.83426,8.67084903735
 12/08  21:00:00,954.194986805,73.4960492185,574.682870492,0.0,220.879908,53.238744,13.4962260436,0.0,4.83426,8.66196604356
 12/08  22:00:00,118.189819823,0.0,0.0,0.0,43.513341876,52.539744,13.4965288658,0.0,4.83426,8.66226886582
 12/08  23:00:00,118.208829374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  24:00:00,119.072187815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  01:00:00,118.189114851,0.0,0.0,0.0,43.513341876,52.539744,13.4439110462,0.0,4.83426,8.60965104621
 12/09  02:00:00,118.180231936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,118.174656459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,118.147777415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  05:00:00,118.605689644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  06:00:00,118.474313123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  07:00:00,118.390287108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  08:00:00,106.257442926,0.0,0.0,0.0,43.513341876,52.539744,13.4440461904,0.0,4.83426,8.6097861904
 12/09  09:00:00,100.348477267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  10:00:00,100.451504149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  11:00:00,100.480131997,0.0,0.0,0.0,43.513341876,52.539744,13.5282127864,0.0,4.83426,8.69395278641
 12/09  12:00:00,122.720510099,0.68689866669,20.4741721993,0.0,43.513341876,52.539744,13.4768038305,0.0,4.83426,8.64254383055
 12/09  13:00:00,182.464467028,2.45469282638,78.6317101522,0.0,43.513341876,52.539744,13.4770301222,0.0,4.83426,8.64277012219
 12/09  14:00:00,235.847367368,3.70884377135,130.155303577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  15:00:00,224.152777975,3.07863180585,119.217214675,0.0,43.513341876,52.539744,13.4705477304,0.0,4.83426,8.63628773039
 12/09  16:00:00,257.911630783,3.90604828946,151.840806544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  17:00:00,171.41332833,1.98882508319,68.3737607475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,109.1704925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,118.015114057,0.0,0.0,0.0,43.513341876,52.539744,13.4440515513,0.0,4.83426,8.60979155126
 12/09  20:00:00,118.350242224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,118.265028726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,118.005285196,0.0,0.0,0.0,43.513341876,52.539744,22.3468131338,0.0,4.83426,17.5125531338
 12/09  23:00:00,117.650795524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  24:00:00,118.586870579,0.0,0.0,0.0,43.513341876,52.539744,13.4439569624,0.0,4.83426,8.60969696243
 12/10  01:00:00,117.633913903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  02:00:00,117.578230666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  03:00:00,117.538152002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  04:00:00,117.515591135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  05:00:00,117.924805534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  06:00:00,117.888257169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  07:00:00,119.986241379,2.074080207,0.0,0.0,43.513341876,52.539744,14.8521011574,1.40815500646,4.83426,8.60968615095
 12/10  08:00:00,109.291577437,3.456800345,0.0,0.0,43.513341876,52.539744,7.32378321143,2.46952321143,4.83426,0.02
 12/10  09:00:00,100.625741448,0.691360069,0.0,0.0,43.513341876,52.539744,5.2127466969,0.358486696895,4.83426,0.02
 12/10  10:00:00,100.110337062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  11:00:00,100.201272308,0.0,0.0,0.0,43.513341876,52.539744,22.2019213726,0.0,4.83426,17.3676613726
 12/10  12:00:00,101.080646791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  13:00:00,100.253678734,0.0,0.0,0.0,43.513341876,52.539744,13.4771975316,0.0,4.83426,8.64293753158
 12/10  14:00:00,100.380247875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  15:00:00,100.432446619,0.0,0.0,0.0,43.513341876,52.539744,13.4710719322,0.0,4.83426,8.63681193221
 12/10  16:00:00,125.092818738,0.685983249159,23.7351895791,0.0,43.513341876,52.539744,8.44747521149,0.0,4.83426,3.61321521149
 12/10  17:00:00,144.051082604,1.38920682648,42.0064633941,0.0,43.513341876,52.539744,9.86037891282,0.0,4.83426,5.02611891282
 12/10  18:00:00,109.068738769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,117.968688698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  20:00:00,118.374882731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  21:00:00,118.313887141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  22:00:00,118.110358534,0.0,0.0,0.0,43.513341876,52.539744,31.0972495479,0.0,4.83426,26.2629895479
 12/10  23:00:00,117.760589724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  24:00:00,118.614641945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  01:00:00,117.723317449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  02:00:00,117.695217585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  03:00:00,117.651435145,0.0,0.0,0.0,43.513341876,52.539744,13.4496463263,0.0,4.83426,8.61538632627
 12/11  04:00:00,117.640329632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  05:00:00,118.083572128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  06:00:00,118.065838477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  07:00:00,192.485988721,73.3985330113,0.0,0.0,43.513341876,53.238744,841.252273827,836.398013827,4.83426,0.02
 12/11  08:00:00,358.056157427,73.3985330113,0.0,0.0,220.879908,53.238744,581.313067687,550.274886866,4.83426,26.2039208205
 12/11  09:00:00,469.648824921,73.3985330113,24.8262680919,0.0,220.879908,145.652643033,333.769618835,279.936237292,36.25695,17.5764315439
 12/11  10:00:00,490.867850312,73.3985330113,45.6337366293,0.0,220.879908,145.652643033,312.601001987,240.912176708,36.25695,35.4318752791
 12/11  11:00:00,555.243957574,73.3985330113,103.079997986,0.0,220.879908,151.653867033,293.60103683,209.790767122,48.3426,35.4676697083
 12/11  12:00:00,647.008491846,73.4000324274,192.674160785,0.0,220.879908,151.653867033,209.047391607,125.133067537,48.3426,35.5717240705
 12/11  13:00:00,761.679341858,73.4254411772,306.748939818,0.0,220.879908,151.653867033,149.788136673,65.7874180451,48.3426,35.6581186275
 12/11  14:00:00,865.86473778,73.5049798135,415.554875759,0.0,220.879908,145.652643033,89.1580215592,20.3546090745,24.1713,44.6321124847
 12/11  15:00:00,964.358939397,73.6198605429,512.376281607,0.0,220.879908,145.652643033,59.7604439867,0.148980878347,24.1713,35.4401631083
 12/11  16:00:00,977.071711829,73.9321278621,531.432189106,0.0,220.879908,137.835547516,40.3265094568,0.0,4.83426,35.4922494568
 12/11  17:00:00,1019.48714495,73.4618429,578.865990127,0.0,220.879908,133.019064,31.29426893,0.0101140197977,4.83426,26.4498949102
 12/11  18:00:00,894.978928638,73.3985330113,526.58162655,0.0,220.879908,53.238744,33.2241393458,1.93768202861,4.83426,26.4521973172
 12/11  19:00:00,849.648083134,73.3985330113,473.495419873,0.0,220.879908,53.238744,38.178085556,6.81890690036,4.83426,26.5249186556
 12/11  20:00:00,915.248825948,73.3985330113,537.088312502,0.0,220.879908,53.238744,16.8442409654,3.33822834619,4.83426,8.67175261923
 12/11  21:00:00,939.778169139,73.3985330113,560.138206828,0.0,220.879908,53.238744,16.5055619527,3.00789326323,4.83426,8.66340868942
 12/11  22:00:00,118.52157169,0.0,0.0,0.0,43.513341876,52.539744,13.4960956775,0.0,4.83426,8.66183567754
 12/11  23:00:00,118.147704575,0.0,0.0,0.0,43.513341876,52.539744,13.4692492893,0.0,4.83426,8.63498928934
 12/11  24:00:00,118.991544139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  01:00:00,118.097509196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  02:00:00,118.069079329,0.0,0.0,0.0,43.513341876,52.539744,13.4495415752,0.0,4.83426,8.6152815752
 12/12  03:00:00,117.963540387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  04:00:00,117.874442443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  05:00:00,120.108892606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  06:00:00,119.734665617,0.0,0.0,0.0,43.513341876,52.539744,13.4495385906,0.0,4.83426,8.61527859058
 12/12  07:00:00,193.032574365,73.3985330113,0.0,0.0,43.513341876,53.238744,484.084701751,479.230441751,4.83426,0.02
 12/12  08:00:00,358.005001326,73.3985330113,0.0,0.0,220.879908,53.238744,497.65821793,475.348389827,4.83426,17.4755681025
 12/12  09:00:00,450.789182517,73.470279874,6.13625178751,0.0,220.879908,145.652643033,345.399738747,282.78971468,36.25695,26.3530740671
 12/12  10:00:00,510.827193568,74.2129488779,64.3931400806,0.0,220.879908,145.652643033,222.826720088,159.990233602,36.25695,26.5795364866
 12/12  11:00:00,529.866571291,74.9452358965,76.379336685,0.0,220.879908,151.653867033,218.299982116,134.486390317,48.3426,35.4709917988
 12/12  12:00:00,506.839913951,74.4919953393,53.2435231992,0.0,220.879908,151.653867033,216.553034279,132.633274121,48.3426,35.5771601583
 12/12  13:00:00,494.067051956,74.2277816642,41.7538552259,0.0,220.879908,151.653867033,233.940553298,141.024190911,48.3426,44.5737623877
 12/12  14:00:00,497.677555822,74.1745224636,51.086994729,0.0,220.879908,145.652643033,207.370996206,147.488255988,24.1713,35.7114402181
 12/12  15:00:00,494.319033661,74.2111488059,47.7455520242,0.0,220.879908,145.652643033,212.340370841,152.721524025,24.1713,35.447546816
 12/12  16:00:00,467.009517431,74.4904176151,28.4523867307,0.0,220.879908,137.835547516,181.376771566,141.045539617,4.83426,35.4969719485
 12/12  17:00:00,434.733273654,73.4411150577,2.97039180621,0.0,220.879908,133.019064,109.79463088,78.5088196663,4.83426,26.4515512135
 12/12  18:00:00,360.821964225,73.3985330113,0.0,0.0,220.879908,53.238744,314.229325564,282.942314354,4.83426,26.4527512098
 12/12  19:00:00,369.86951426,73.3985330113,0.0,0.0,220.879908,53.238744,485.065383283,444.86386228,4.83426,35.3672610029
 12/12  20:00:00,370.06657841,73.3985330113,0.0,0.0,220.879908,53.238744,595.114785017,581.608613821,4.83426,8.67191119665
 12/12  21:00:00,370.494301451,73.3985330113,0.0,0.0,220.879908,53.238744,643.65667815,630.1592833,4.83426,8.66313485023
 12/12  22:00:00,117.552683384,0.0,0.0,0.0,43.513341876,52.539744,13.4977976644,0.0,4.83426,8.66353766444
 12/12  23:00:00,117.620605098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  24:00:00,118.617239054,0.0,0.0,0.0,43.513341876,52.539744,13.4609961149,0.0,4.83426,8.62673611494
 12/13  01:00:00,117.605954851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  02:00:00,117.60181202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  03:00:00,117.588948801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.562860829,0.0,0.0,0.0,43.513341876,52.539744,13.4497539518,0.0,4.83426,8.61549395182
 12/13  05:00:00,117.970034994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  06:00:00,117.921736418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  07:00:00,193.52072869,73.3985330113,0.0,0.0,43.513341876,53.238744,1635.59268935,1630.73842935,4.83426,0.02
 12/13  08:00:00,358.947917883,73.3985330113,0.0,0.0,220.879908,53.238744,1462.96794085,1440.65389948,4.83426,17.4797813748
 12/13  09:00:00,445.350332383,73.3985330113,0.00231489671907,0.0,220.879908,145.652643033,1002.8007615,940.184252148,36.25695,26.3595593534
 12/13  10:00:00,444.689658598,73.4655126027,0.00264652730233,0.0,220.879908,145.652643033,537.716280237,466.01981288,36.25695,35.4395173576
 12/13  11:00:00,457.471754547,73.990065214,6.23647694514,0.0,220.879908,151.653867033,336.006371486,252.187029685,48.3426,35.4767418007
 12/13  12:00:00,534.473560532,75.1707081597,79.8808616045,0.0,220.879908,151.653867033,160.954257169,77.0222973953,48.3426,35.5893597733
 12/13  13:00:00,658.823505216,76.338942957,203.098523757,0.0,220.879908,151.653867033,85.8020760962,1.79427510258,48.3426,35.6652009936
 12/13  14:00:00,729.167689307,77.2576139492,278.203147397,0.0,220.879908,145.652643033,68.819452488,0.00566813384042,24.1713,44.6424843542
 12/13  15:00:00,784.744339098,78.2080319905,332.622899873,0.0,220.879908,145.652643033,59.6192540577,0.0,24.1713,35.4479540577
 12/13  16:00:00,810.067739165,78.6165809381,365.290418654,0.0,220.879908,137.835547516,40.3347971899,0.0,4.83426,35.5005371899
 12/13  17:00:00,741.185759962,75.9058107283,304.487796998,0.0,220.879908,133.019064,31.7472132412,0.457207541106,4.83426,26.4557457001
 12/13  18:00:00,501.52358174,73.7217628423,138.986391436,0.0,220.879908,53.238744,66.4364370201,35.146179571,4.83426,26.4559974491
 12/13  19:00:00,379.159891732,73.4261129396,9.3238203697,0.0,220.879908,53.238744,203.997187941,163.792402075,4.83426,35.3705258655
 12/13  20:00:00,370.155589389,73.3985330113,0.0,0.0,220.879908,53.238744,328.444637875,314.938643546,4.83426,8.67173432957
 12/13  21:00:00,370.843947164,73.3985330113,0.0,0.0,220.879908,53.238744,672.480074873,667.625814873,4.83426,0.02
 12/13  22:00:00,117.72879984,0.0,0.0,0.0,43.513341876,52.539744,13.498064166,0.0,4.83426,8.66380416598
 12/13  23:00:00,117.471297569,0.0,0.0,0.0,43.513341876,52.539744,13.4695068686,0.0,4.83426,8.63524686863
 12/13  24:00:00,118.558720793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.51603426,0.0,0.0,0.0,43.513341876,52.539744,13.4497687902,0.0,4.83426,8.61550879018
 12/14  02:00:00,117.5250834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  03:00:00,117.517180747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,119.355592599,1.84578908016,0.0,0.0,43.513341876,52.539744,5.31174038525,0.457480385255,4.83426,0.02
 12/14  05:00:00,120.697537062,2.765440276,0.0,0.0,43.513341876,52.539744,5.79844987009,0.94418987009,4.83426,0.02
 12/14  06:00:00,122.952942099,5.05109890816,0.0,0.0,43.513341876,52.539744,15.6143836197,2.1645782769,4.83426,8.6155453428
 12/14  07:00:00,193.721127087,73.3985330113,0.0,0.0,43.513341876,53.238744,1951.18061688,1946.32635688,4.83426,0.02
 12/14  08:00:00,358.975187328,73.3985330113,0.0,0.0,220.879908,53.238744,1683.79387098,1661.48050712,4.83426,17.479103855
 12/14  09:00:00,445.25594822,73.3985330113,0.0025489609066,0.0,220.879908,145.652643033,1057.04512763,994.426891756,36.25695,26.3612858703
 12/14  10:00:00,444.571546557,73.4446055486,0.00269298385871,0.0,220.879908,145.652643033,486.392423964,414.693207384,36.25695,35.4422665793
 12/14  11:00:00,522.151063504,73.8950192161,70.2707077557,0.0,220.879908,151.653867033,239.482449704,164.524333677,48.3426,26.615516027
 12/14  12:00:00,632.038097936,75.0780848436,176.86352457,0.0,220.879908,151.653867033,113.67555562,20.8558354154,48.3426,44.477120205
 12/14  13:00:00,748.656803585,76.2908513653,292.386632299,0.0,220.879908,151.653867033,84.2074724327,0.19363441721,48.3426,35.6712380155
 12/14  14:00:00,855.309658884,77.4527882487,403.283155407,0.0,220.879908,145.652643033,68.8211222806,0.00458868787556,24.1713,44.6452335928
 12/14  15:00:00,994.989589111,78.5254479594,541.237017065,0.0,220.879908,145.652643033,50.7669864319,0.0,24.1713,26.5956864319
 12/14  16:00:00,1033.33196489,79.0854572012,586.536117989,0.0,220.879908,137.835547516,40.3407051234,0.0,4.83426,35.5064451234
 12/14  17:00:00,1038.10283326,76.4576146177,599.163009475,0.0,220.879908,133.019064,40.1132083883,0.0112544831803,4.83426,35.2676939052
 12/14  18:00:00,703.98773317,73.8782439619,339.575502135,0.0,220.879908,53.238744,31.3339157129,0.0404583288335,4.83426,26.4591973841
 12/14  19:00:00,553.130012552,73.4733468703,181.196894519,0.0,220.879908,53.238744,39.635638278,8.267586743,4.83426,26.5337915349
 12/14  20:00:00,481.054694141,73.4130761677,109.470014454,0.0,220.879908,53.238744,60.5089517581,47.0043839038,4.83426,8.67030785432
 12/14  21:00:00,423.077457957,73.3985330113,52.2468808258,0.0,220.879908,53.238744,103.062242209,89.564921453,4.83426,8.66306075599
 12/14  22:00:00,117.966831454,0.0,0.0,0.0,43.513341876,52.539744,13.4977660713,0.0,4.83426,8.66350607131
 12/14  23:00:00,117.68803309,0.0,0.0,0.0,43.513341876,52.539744,13.4693478388,0.0,4.83426,8.63508783885
 12/14  24:00:00,118.68167841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.710570782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  02:00:00,117.689721235,0.0,0.0,0.0,43.513341876,52.539744,13.4497226489,0.0,4.83426,8.61546264886
 12/15  03:00:00,117.653308822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.571718414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  05:00:00,119.65558489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  06:00:00,119.311909046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,194.174997426,73.3985330113,0.0,0.0,43.513341876,53.238744,1934.48718962,1921.03730436,4.83426,8.61562526422
 12/15  08:00:00,358.926245974,73.3985330113,0.0,0.0,220.879908,53.238744,1733.95965094,1711.64311777,4.83426,17.4822731643
 12/15  09:00:00,445.274296674,73.3985330113,0.00165043308068,0.0,220.879908,145.652643033,1175.91967619,1113.29930719,36.25695,26.3634190063
 12/15  10:00:00,445.058677543,73.4903254877,0.000967313472242,0.0,220.879908,145.652643033,662.294643025,599.445433224,36.25695,26.5922598011
 12/15  11:00:00,451.093332804,74.0437428239,0.00137017678602,0.0,220.879908,151.653867033,400.62912581,316.804441337,48.3426,35.4820844738
 12/15  12:00:00,486.043622265,75.0699289936,32.5338210209,0.0,220.879908,151.653867033,248.972763393,165.040124782,48.3426,35.5900386114
 12/15  13:00:00,523.867276235,75.9696069927,69.9042404394,0.0,220.879908,151.653867033,206.526568655,113.591100547,48.3426,44.5928681084
 12/15  14:00:00,563.631750252,76.8692009037,114.339586091,0.0,220.879908,145.652643033,151.065277299,82.2419451936,24.1713,44.6520321054
 12/15  15:00:00,600.811434012,77.5800865989,150.60017899,0.0,220.879908,145.652643033,102.632841865,51.8614533453,24.1713,26.6000885192
 12/15  16:00:00,602.28922132,77.766058138,159.748312676,0.0,220.879908,137.835547516,79.5375436057,39.1942567752,4.83426,35.5090268306
 12/15  17:00:00,555.974334145,75.2684674767,121.310608647,0.0,220.879908,133.019064,62.6426451267,22.535382392,4.83426,35.2730027347
 12/15  18:00:00,380.607964614,73.5470264138,19.5307745572,0.0,220.879908,53.238744,164.879381048,133.585936252,4.83426,26.4591847956
 12/15  19:00:00,369.754122646,73.4003793155,0.0,0.0,220.879908,53.238744,350.41984836,319.046504537,4.83426,26.5390838233
 12/15  20:00:00,370.277822028,73.3985330113,0.0,0.0,220.879908,53.238744,570.594473996,557.087898259,4.83426,8.67231573623
 12/15  21:00:00,370.620842604,73.3985330113,0.0,0.0,220.879908,53.238744,656.197497922,642.69942121,4.83426,8.66381671111
 12/15  22:00:00,117.431109743,0.0,0.0,0.0,43.513341876,52.539744,13.4980751484,0.0,4.83426,8.66381514836
 12/15  23:00:00,117.519162223,0.0,0.0,0.0,43.513341876,52.539744,13.4695995426,0.0,4.83426,8.63533954263
 12/15  24:00:00,118.577093276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  01:00:00,117.517518005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,117.516995616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.510018219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,118.656169035,1.15442901116,0.0,0.0,43.513341876,52.539744,13.6748378439,0.230726385787,4.83426,8.60985145814
 12/16  05:00:00,122.068454591,4.14162636832,0.0,0.0,43.513341876,52.539744,5.91006332153,1.05580332153,4.83426,0.02
 12/16  06:00:00,124.003540797,6.10936025841,0.0,0.0,43.513341876,52.539744,7.970655331,3.116395331,4.83426,0.02
 12/16  07:00:00,126.957849683,9.0421092027,0.0,0.0,43.513341876,52.539744,8.9216879006,4.0674279006,4.83426,0.02
 12/16  08:00:00,114.265157334,8.42737744248,0.0,0.0,43.513341876,52.539744,8.13830072087,3.28404072087,4.83426,0.02
 12/16  09:00:00,104.438394502,4.52425802348,0.0,0.0,43.513341876,52.539744,6.7810556234,1.9267956234,4.83426,0.02
 12/16  10:00:00,102.146213492,2.074080207,0.0,0.0,43.513341876,52.539744,14.0126235166,0.562758916215,4.83426,8.61560460035
 12/16  11:00:00,100.15697157,0.0,0.0,0.0,43.513341876,52.539744,13.5293864367,0.0,4.83426,8.69512643666
 12/16  12:00:00,101.050289651,0.0,0.0,0.0,43.513341876,52.539744,13.4774465242,0.0,4.83426,8.6431865242
 12/16  13:00:00,100.205344664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  14:00:00,100.300043989,0.0,0.0,0.0,43.513341876,52.539744,13.4718800471,0.0,4.83426,8.63762004707
 12/16  15:00:00,100.33953219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  16:00:00,100.3320941,0.0,0.0,0.0,43.513341876,52.539744,13.4719331338,0.0,4.83426,8.63767313384
 12/16  17:00:00,100.105026246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,108.941581937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.820860245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.195988037,0.0,0.0,0.0,43.513341876,52.539744,13.4440957722,0.0,4.83426,8.6098357722
 12/16  21:00:00,118.075396973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,117.810044182,0.0,0.0,0.0,43.513341876,52.539744,22.3576715517,0.0,4.83426,17.5234115517
 12/16  23:00:00,117.452132171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,122.39381255,3.95679722922,0.0,0.0,43.513341876,52.539744,6.32183204977,1.46757204977,4.83426,0.02
 12/17  01:00:00,121.839730937,4.39671413842,0.0,0.0,43.513341876,52.539744,16.2159163159,2.77169854264,4.83426,8.60995777322
 12/17  02:00:00,122.586716255,5.14166749395,0.0,0.0,43.513341876,52.539744,10.4055468569,5.55128685694,4.83426,0.02
 12/17  03:00:00,126.896475214,9.45282294626,0.0,0.0,43.513341876,52.539744,14.9024073975,10.0481473975,4.83426,0.02
 12/17  04:00:00,126.695511258,9.24880492961,0.0,0.0,43.513341876,52.539744,19.3196904268,14.4654304268,4.83426,0.02
 12/17  05:00:00,136.055779392,18.1810188378,0.0,0.0,43.513341876,52.539744,26.7117282969,21.8574682969,4.83426,0.02
 12/17  06:00:00,135.168312808,17.3156459258,0.0,0.0,43.513341876,52.539744,32.0276782345,27.1734182345,4.83426,0.02
 12/17  07:00:00,134.412109943,16.5297380523,0.0,0.0,43.513341876,52.539744,41.2645526959,36.4102926959,4.83426,0.02
 12/17  08:00:00,119.323798365,13.527249372,0.0,0.0,43.513341876,52.539744,45.1569190116,31.7130736587,4.83426,8.60958535292
 12/17  09:00:00,104.439902695,4.52425802348,0.0,0.0,43.513341876,52.539744,22.4408451058,17.5865851058,4.83426,0.02
 12/17  10:00:00,105.032239915,4.95035166637,0.0,0.0,43.513341876,52.539744,15.3992076544,10.5449476544,4.83426,0.02
 12/17  11:00:00,100.636906588,0.463068942159,0.0,0.0,43.513341876,52.539744,14.3641526689,0.833087595125,4.83426,8.69680507379
 12/17  12:00:00,101.080134919,0.0,0.0,0.0,43.513341876,52.539744,13.4775544331,0.0,4.83426,8.64329443307
 12/17  13:00:00,100.283330965,0.0,0.0,0.0,43.513341876,52.539744,13.4779223549,0.0,4.83426,8.6436623549
 12/17  14:00:00,100.411182183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  15:00:00,100.451887825,0.0,0.0,0.0,43.513341876,52.539744,13.4723577807,0.0,4.83426,8.63809778069
 12/17  16:00:00,100.437953722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  17:00:00,100.224081055,0.0,0.0,0.0,43.513341876,52.539744,13.4441340391,0.0,4.83426,8.6098740391
 12/17  18:00:00,109.093315469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  19:00:00,117.955110769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  20:00:00,118.255025662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.135540292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,117.913710038,0.0,0.0,0.0,43.513341876,52.539744,31.1084943085,0.0,4.83426,26.2742343085
 12/17  23:00:00,117.551627631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  24:00:00,118.469664149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  01:00:00,117.537884403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  02:00:00,117.519573159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  03:00:00,118.275593177,0.717975253837,0.0,0.0,43.513341876,52.539744,14.0292916233,0.579328725018,4.83426,8.61570289832
 12/18  04:00:00,118.509533798,0.926137884318,0.0,0.0,43.513341876,52.539744,5.72645065323,0.87219065323,4.83426,0.02
 12/18  05:00:00,121.536346912,3.52549405823,0.0,0.0,43.513341876,52.539744,8.07590389204,3.22164389204,4.83426,0.02
 12/18  06:00:00,121.489581176,3.49567079231,0.0,0.0,43.513341876,52.539744,8.51493154141,3.66067154141,4.83426,0.02
 12/18  07:00:00,193.072167211,73.3985330113,0.00144646090397,0.0,43.513341876,53.238744,1369.72272452,1364.86846452,4.83426,0.02
 12/18  08:00:00,358.466107622,73.3985330113,0.0,0.0,220.879908,53.238744,1083.40668892,1052.35749124,4.83426,26.2149376752
 12/18  09:00:00,444.596914777,73.3985330113,0.0025347516643,0.0,220.879908,145.652643033,700.953373936,647.1110739,36.25695,17.5853500361
 12/18  10:00:00,444.470075454,73.4070639001,0.00253783410791,0.0,220.879908,145.652643033,479.565863401,407.852677417,36.25695,35.4562359832
 12/18  11:00:00,481.626099542,73.623444618,30.5559626047,0.0,220.879908,151.653867033,317.927370833,234.091533085,48.3426,35.4932377486
 12/18  12:00:00,551.716783307,74.5447851076,97.9373067641,0.0,220.879908,151.653867033,185.450841704,101.510065741,48.3426,35.5981759624
 12/18  13:00:00,624.741761312,75.5427125538,170.161844277,0.0,220.879908,151.653867033,118.125844549,25.1780180443,48.3426,44.6052265048
