Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  14:00:00,701.447334948,76.5367511179,251.308530648,0.0,220.879908,145.652643033,69.0919305124,0.253996473535,24.1713,44.6666340388
 12/18  15:00:00,769.700931272,77.4747262257,318.308804488,0.0,220.879908,145.652643033,50.7789808791,0.0,24.1713,26.6076808791
 12/18  16:00:00,769.43845986,77.5970050466,325.833456739,0.0,220.879908,137.835547516,40.5475600727,0.195534485548,4.83426,35.5177655872
 12/18  17:00:00,708.654830778,75.2732710254,272.709570816,0.0,220.879908,133.019064,43.5150001745,3.40091051306,4.83426,35.2798296615
 12/18  18:00:00,532.810781329,73.5681559534,170.025542577,0.0,220.879908,53.238744,53.8797400718,22.5769056467,4.83426,26.4685744251
 12/18  19:00:00,401.792125827,73.405275853,31.6880551479,0.0,220.879908,53.238744,164.792951964,133.410621703,4.83426,26.5480702605
 12/18  20:00:00,370.179478603,73.3985330113,0.0,0.0,220.879908,53.238744,374.227036665,360.720053288,4.83426,8.67272337673
 12/18  21:00:00,370.71485483,73.3985330113,0.0,0.0,220.879908,53.238744,644.27766913,630.779069588,4.83426,8.66433954235
 12/18  22:00:00,117.762876881,0.0,0.0,0.0,43.513341876,52.539744,13.4989413135,0.0,4.83426,8.66468131348
 12/18  23:00:00,117.506690387,0.0,0.0,0.0,43.513341876,52.539744,13.4698602666,0.0,4.83426,8.63560026657
 12/18  24:00:00,118.562590461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,117.526452547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  02:00:00,117.520556585,0.0,0.0,0.0,43.513341876,52.539744,13.4498671965,0.0,4.83426,8.61560719652
 12/19  03:00:00,117.501033454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  04:00:00,117.489266041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  05:00:00,122.989881909,3.37850950176,0.0,0.0,43.513341876,52.539744,5.91670589207,1.06244589207,4.83426,0.02
 12/19  06:00:00,124.133883187,4.85978308058,0.0,0.0,43.513341876,52.539744,15.6837545094,2.23376507634,4.83426,8.61572943305
 12/19  07:00:00,194.435518635,73.3985330113,0.0,0.0,43.513341876,53.238744,1975.26751096,1970.41325096,4.83426,0.02
 12/19  08:00:00,359.000826808,73.3985330113,0.0,0.0,220.879908,53.238744,1715.66020814,1693.34291072,4.83426,17.4830374229
 12/19  09:00:00,445.341436847,73.3985330113,0.00251655771086,0.0,220.879908,145.652643033,1127.3315585,1064.70490798,36.25695,26.3697005129
 12/19  10:00:00,444.73209451,73.3985330113,0.00268574268569,0.0,220.879908,145.652643033,611.40505161,539.688176886,36.25695,35.4599247238
 12/19  11:00:00,455.116385873,73.4349896204,4.55322843531,0.0,220.879908,151.653867033,384.247275048,303.327890711,48.3426,32.5767843373
 12/19  12:00:00,515.478409725,73.5679897459,63.0317970201,0.0,220.879908,151.653867033,225.789666291,138.917057195,48.3426,38.5300090959
 12/19  13:00:00,612.24345398,74.6821983263,158.460660517,0.0,220.879908,151.653867033,109.797938068,25.7681931333,48.3426,35.6871449346
 12/19  14:00:00,742.71369561,75.4653123088,293.111369803,0.0,220.879908,145.652643033,68.8535411318,0.00794448582154,24.1713,44.674296646
 12/19  15:00:00,848.64496955,76.6572176199,397.340695407,0.0,220.879908,145.652643033,59.6406027756,0.0,24.1713,35.4693027756
 12/19  16:00:00,896.428747614,77.4779012821,452.052294547,0.0,220.879908,137.835547516,40.3625245935,0.00850856604071,4.83426,35.5197560275
 12/19  17:00:00,856.898937897,75.286994022,419.931325388,0.0,220.879908,133.019064,31.3138136884,0.0119696457711,4.83426,26.4675840426
 12/19  18:00:00,602.645092825,73.5861176128,239.130366911,0.0,220.879908,53.238744,35.0185505075,3.71250478403,4.83426,26.4717857235
 12/19  19:00:00,430.885204268,73.4065270972,60.3791091653,0.0,220.879908,53.238744,123.212689572,82.9827873612,4.83426,35.3956422111
 12/19  20:00:00,369.683384708,73.3985330113,0.0,0.0,220.879908,53.238744,179.596706092,166.08954989,4.83426,8.67289620201
 12/19  21:00:00,369.693314713,73.3985330113,0.0,0.0,220.879908,53.238744,241.961573474,228.463229988,4.83426,8.66408348665
 12/19  22:00:00,117.586776685,0.0,0.0,0.0,43.513341876,52.539744,13.498886884,0.0,4.83426,8.66462688405
 12/19  23:00:00,117.666065168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,118.683948566,0.0,0.0,0.0,43.513341876,52.539744,13.4614655594,0.0,4.83426,8.62720555942
 12/20  01:00:00,117.810541835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  02:00:00,117.841702564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,117.821180538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  04:00:00,117.77889847,0.0,0.0,0.0,43.513341876,52.539744,13.4498408706,0.0,4.83426,8.61558087064
 12/20  05:00:00,118.171317076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  06:00:00,118.117279826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  07:00:00,192.991702604,73.3985330113,0.0,0.0,43.513341876,53.238744,1053.04152607,1048.18726607,4.83426,0.02
 12/20  08:00:00,361.95416943,73.3985330113,0.0,0.0,220.879908,53.238744,945.990403943,923.671483629,4.83426,17.4846603139
 12/20  09:00:00,445.105108919,73.3985330113,0.00175181860654,0.0,220.879908,145.652643033,725.799724328,663.171352898,36.25695,26.3714214304
 12/20  10:00:00,444.794617462,73.433461113,0.00252622492305,0.0,220.879908,145.652643033,613.769318558,542.048870095,36.25695,35.4634984632
 12/20  11:00:00,450.676126725,73.4151289136,0.00152148693893,0.0,220.879908,151.653867033,592.475075271,508.629436049,48.3426,35.5030392228
 12/20  12:00:00,451.559471744,73.4144286791,0.0,0.0,220.879908,151.653867033,538.422043986,454.471276895,48.3426,35.6081670909
 12/20  13:00:00,450.588066868,73.427400235,0.0,0.0,220.879908,151.653867033,499.176082599,406.221189842,48.3426,44.612292757
 12/20  14:00:00,444.593760254,73.4185026803,0.0,0.0,220.879908,145.652643033,487.700129004,419.233683338,24.1713,44.2951456663
 12/20  15:00:00,444.616625592,73.4229927377,0.0,0.0,220.879908,145.652643033,503.112024187,451.951481803,24.1713,26.9892423838
 12/20  16:00:00,436.804913942,73.4149725333,0.0,0.0,220.879908,137.835547516,497.417240632,457.057788716,4.83426,35.5251919153
 12/20  17:00:00,432.130070758,73.3985330113,0.0,0.0,220.879908,133.019064,532.946357298,492.826982157,4.83426,35.2851151414
 12/20  18:00:00,361.779610025,73.3985330113,0.0,0.0,220.879908,53.238744,649.334261088,618.029175221,4.83426,26.4708258673
 12/20  19:00:00,370.732750266,73.3985330113,0.0,0.0,220.879908,53.238744,670.619799964,639.234741342,4.83426,26.5507986217
 12/20  20:00:00,371.121051426,73.3985330113,0.0,0.0,220.879908,53.238744,689.889680378,667.729100038,4.83426,17.3263203401
 12/20  21:00:00,371.09002884,73.3985330113,0.0,0.0,220.879908,53.238744,708.839025894,703.984765894,4.83426,0.02
 12/20  22:00:00,117.789195731,0.0,0.0,0.0,43.513341876,52.539744,13.4992472645,0.0,4.83426,8.66498726453
 12/20  23:00:00,117.561746718,0.0,0.0,0.0,43.513341876,52.539744,13.4700331886,0.0,4.83426,8.63577318856
 12/20  24:00:00,118.598857172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.613630139,0.0,0.0,0.0,43.513341876,52.539744,13.4500255702,0.0,4.83426,8.6157655702
 12/21  02:00:00,117.614021502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  03:00:00,117.599883427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,117.587506626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  05:00:00,118.001116445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  06:00:00,117.960981106,0.0,0.0,0.0,43.513341876,52.539744,13.4499036419,0.0,4.83426,8.61564364195
 12/21  07:00:00,193.579848733,73.3985330113,0.0,0.0,43.513341876,53.238744,1498.30301563,1493.44875563,4.83426,0.02
 12/21  08:00:00,361.990860952,73.3985330113,0.0,0.0,220.879908,53.238744,1344.44965962,1322.12922789,4.83426,17.4861717308
 12/21  09:00:00,445.359356673,73.3985330113,0.00145786559122,0.0,220.879908,145.652643033,1107.03298156,1044.4018015,36.25695,26.3742300648
 12/21  10:00:00,445.417763008,73.3985330113,0.00201013572032,0.0,220.879908,145.652643033,989.984185568,918.262237156,36.25695,35.4649984127
 12/21  11:00:00,451.440019544,73.3985330113,0.00141784996274,0.0,220.879908,151.653867033,894.285754392,810.439843959,48.3426,35.5033104322
 12/21  12:00:00,452.414155798,73.3985330113,0.0,0.0,220.879908,151.653867033,771.407039578,687.452383259,48.3426,35.6120563188
 12/21  13:00:00,451.461314406,73.3985330113,0.0,0.0,220.879908,151.653867033,745.330800811,655.48235567,48.3426,41.5058451412
 12/21  14:00:00,445.489208038,73.3985330113,0.0,0.0,220.879908,145.652643033,751.619061995,688.582693683,24.1713,38.8650683114
 12/21  15:00:00,445.476590941,73.3985330113,0.0,0.0,220.879908,145.652643033,771.622975885,711.973813411,24.1713,35.477862474
 12/21  16:00:00,437.617789923,73.3985330113,0.0,0.0,220.879908,137.835547516,738.333028514,697.967304507,4.83426,35.5314640067
 12/21  17:00:00,432.569701094,73.3985330113,0.0,0.0,220.879908,133.019064,614.216135284,582.909634119,4.83426,26.4722411649
 12/21  18:00:00,361.752368375,73.3985330113,0.0,0.0,220.879908,53.238744,788.845247165,748.724087456,4.83426,35.2868997089
 12/21  19:00:00,370.71710417,73.3985330113,0.0,0.0,220.879908,53.238744,857.486973636,826.101018884,4.83426,26.5516947526
 12/21  20:00:00,371.115344113,73.3985330113,0.0,0.0,220.879908,53.238744,928.315851581,914.808430874,4.83426,8.67316070685
 12/21  21:00:00,371.075240392,73.3985330113,0.0,0.0,220.879908,53.238744,1046.28317605,1032.78428646,4.83426,8.66462959332
 12/21  22:00:00,117.688456921,0.0,0.0,0.0,43.513341876,52.539744,13.4995273926,0.0,4.83426,8.66526739264
 12/21  23:00:00,117.471733109,0.0,0.0,0.0,43.513341876,52.539744,13.4701601444,0.0,4.83426,8.63590014443
 12/21  24:00:00,118.540741872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  01:00:00,118.646850804,1.14789496548,0.0,0.0,43.513341876,52.539744,5.19995028654,0.345690286545,4.83426,0.02
 12/22  02:00:00,120.716663529,3.22197517248,0.0,0.0,43.513341876,52.539744,15.0075363643,1.55740878352,4.83426,8.61586758077
 12/22  03:00:00,122.408647785,4.91337636711,0.0,0.0,43.513341876,52.539744,7.50993204357,2.65567204357,4.83426,0.02
 12/22  04:00:00,122.027817927,4.52425802348,0.0,0.0,43.513341876,52.539744,7.6934947205,2.8392347205,4.83426,0.02
 12/22  05:00:00,124.778835868,5.14166749395,0.0,0.0,43.513341876,52.539744,8.89065506572,4.03639506572,4.83426,0.02
 12/22  06:00:00,123.827072779,4.52425802348,0.0,0.0,43.513341876,52.539744,9.61907288396,4.76481288396,4.83426,0.02
 12/22  07:00:00,194.618597259,73.3985330113,0.0,0.0,43.513341876,53.238744,1898.29952788,1884.84941786,4.83426,8.61585002221
 12/22  08:00:00,362.091757424,73.3985330113,0.0,0.0,220.879908,53.238744,1591.33039194,1569.00750911,4.83426,17.4886228345
 12/22  09:00:00,445.39082544,73.3985330113,0.00154931011684,0.0,220.879908,145.652643033,1247.46691094,1184.8372051,36.25695,26.3727558435
 12/22  10:00:00,445.440127522,73.3985330113,0.00230783410333,0.0,220.879908,145.652643033,1038.37469066,970.43421563,36.25695,31.6835250282
 12/22  11:00:00,451.468588103,73.3985330113,0.00154792975758,0.0,220.879908,151.653867033,869.593551709,790.827969236,48.3426,30.4229824726
 12/22  12:00:00,451.946908469,73.3985330113,0.0,0.0,220.879908,151.653867033,681.792184257,588.933967268,48.3426,44.5156169889
 12/22  13:00:00,450.784435075,73.3985330113,0.0,0.0,220.879908,151.653867033,632.531405622,548.49097622,48.3426,35.6978294027
 12/22  14:00:00,444.734839952,73.3985330113,0.0,0.0,220.879908,145.652643033,613.897227101,545.03844087,24.1713,44.6874862312
 12/22  15:00:00,444.587310266,73.3985330113,0.0,0.0,220.879908,145.652643033,519.897117977,460.245698473,24.1713,35.4801195042
 12/22  16:00:00,436.677093484,73.3985330113,0.0,0.0,220.879908,137.835547516,413.397902785,373.033225455,4.83426,35.5304173297
 12/22  17:00:00,431.625710522,73.3985330113,0.0,0.0,220.879908,133.019064,293.978314911,262.671831696,4.83426,26.4722232152
 12/22  18:00:00,360.844174668,73.3985330113,0.0,0.0,220.879908,53.238744,413.649070363,382.33921857,4.83426,26.4755917928
 12/22  19:00:00,369.886551843,73.3985330113,0.0,0.0,220.879908,53.238744,489.676975212,449.440965709,4.83426,35.4017495023
 12/22  20:00:00,369.97978349,73.3985330113,0.0,0.0,220.879908,53.238744,536.991376931,523.483553003,4.83426,8.67356392723
 12/22  21:00:00,370.048790634,73.3985330113,0.0,0.0,220.879908,53.238744,565.421740248,551.922593969,4.83426,8.66488627864
 12/22  22:00:00,117.562367001,0.0,0.0,0.0,43.513341876,52.539744,13.4986843623,0.0,4.83426,8.66442436229
 12/22  23:00:00,117.641721684,0.0,0.0,0.0,43.513341876,52.539744,13.3936322547,0.0,4.83426,8.55937225473
 12/22  24:00:00,118.639817789,0.0,0.0,0.0,43.513341876,52.539744,4.93039801914,0.0,4.83426,0.0961380191425
 12/23  01:00:00,117.694278435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  02:00:00,117.690120381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  03:00:00,117.692007573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  04:00:00,117.678142234,0.0,0.0,0.0,43.513341876,52.539744,13.4443302028,0.0,4.83426,8.61007020278
 12/23  05:00:00,118.083454849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  06:00:00,118.04516419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  07:00:00,118.069274526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  08:00:00,108.975801035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  09:00:00,100.006927062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  10:00:00,100.044217739,0.0,0.0,0.0,43.513341876,52.539744,13.4500840379,0.0,4.83426,8.61582403788
 12/23  11:00:00,100.04877787,0.0,0.0,0.0,43.513341876,52.539744,13.532321191,0.0,4.83426,8.69806119096
 12/23  12:00:00,100.907864499,0.0,0.0,0.0,43.513341876,52.539744,13.4785640951,0.0,4.83426,8.64430409509
 12/23  13:00:00,100.040221094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  14:00:00,100.137420897,0.0,0.0,0.0,43.513341876,52.539744,13.472931604,0.0,4.83426,8.63867160404
 12/23  15:00:00,100.178445214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  16:00:00,100.160037865,0.0,0.0,0.0,43.513341876,52.539744,13.4724732666,0.0,4.83426,8.63821326664
 12/23  17:00:00,99.9588212157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,108.898112457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.833360377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.242746151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.187647715,0.0,0.0,0.0,43.513341876,52.539744,13.4443478532,0.0,4.83426,8.61008785323
 12/23  22:00:00,117.973328388,0.0,0.0,0.0,43.513341876,52.539744,22.3650313415,0.0,4.83426,17.5307713415
 12/23  23:00:00,117.64500169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  24:00:00,118.538395007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  01:00:00,117.645539197,0.0,0.0,0.0,43.513341876,52.539744,13.4442439378,0.0,4.83426,8.60998393777
 12/24  02:00:00,117.643561452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  03:00:00,117.641405067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  04:00:00,117.633014258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  05:00:00,118.054734985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  06:00:00,118.017414881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  07:00:00,118.032233564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  08:00:00,108.948283823,0.0,0.0,0.0,43.513341876,52.539744,13.4442657239,0.0,4.83426,8.61000572395
 12/24  09:00:00,100.018805189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  10:00:00,100.097209438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  11:00:00,100.142516445,0.0,0.0,0.0,43.513341876,52.539744,15.6173157929,0.0,4.83426,10.7830557929
 12/24  12:00:00,100.992301857,0.0,0.0,0.0,43.513341876,52.539744,11.4045116037,0.0,4.83426,6.57025160367
 12/24  13:00:00,100.14379231,0.0,0.0,0.0,43.513341876,52.539744,13.4787826984,0.0,4.83426,8.64452269844
 12/24  14:00:00,100.238649879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  15:00:00,100.280952727,0.0,0.0,0.0,43.513341876,52.539744,13.4726953066,0.0,4.83426,8.6384353066
 12/24  16:00:00,100.265364892,0.0,0.0,0.0,43.513341876,52.539744,13.4728949348,0.0,4.83426,8.6386349348
 12/24  17:00:00,100.045720278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  18:00:00,108.971044027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.883946982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,118.306832758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  21:00:00,118.276865534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  22:00:00,118.054706017,0.0,0.0,0.0,43.513341876,52.539744,31.1196977025,0.0,4.83426,26.2854377025
 12/24  23:00:00,117.692827931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  24:00:00,118.55293775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  01:00:00,117.668083621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  02:00:00,117.675890514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  03:00:00,117.681407833,0.0,0.0,0.0,43.513341876,52.539744,13.4427597104,0.0,4.83426,8.60849971043
 12/25  04:00:00,117.680622108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  05:00:00,118.132049299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  06:00:00,118.099285426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  07:00:00,118.115736927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  08:00:00,109.009499862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  09:00:00,100.049004291,0.0,0.0,0.0,43.513341876,52.539744,13.4502354825,0.0,4.83426,8.61597548255
 12/25  10:00:00,100.094914471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  11:00:00,100.091640154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  12:00:00,100.956093033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  13:00:00,100.128928702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  14:00:00,100.26451268,0.0,0.0,0.0,43.513341876,52.539744,13.4501683385,0.0,4.83426,8.61590833851
 12/25  15:00:00,100.32522195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,100.300122128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  17:00:00,100.087243424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  18:00:00,109.019330445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  19:00:00,117.910116122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  20:00:00,118.289183316,0.0,0.0,0.0,43.513341876,52.539744,13.4444048463,0.0,4.83426,8.61014484634
 12/25  21:00:00,118.212917318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  22:00:00,117.937365585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  23:00:00,117.606316005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  24:00:00,118.506143936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  01:00:00,117.590090851,0.0,0.0,0.0,43.513341876,52.539744,13.4500485482,0.0,4.83426,8.61578854817
 12/26  02:00:00,117.596624567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  03:00:00,117.62152777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  04:00:00,117.643586194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  05:00:00,119.774904644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  06:00:00,119.436574248,0.0,0.0,0.0,43.513341876,52.539744,13.4502680028,0.0,4.83426,8.61600800276
 12/26  07:00:00,193.300580541,73.3985330113,0.00135039576894,0.0,43.513341876,53.238744,932.651727361,927.797467361,4.83426,0.02
 12/26  08:00:00,361.068969051,73.3985330113,0.0,0.0,220.879908,53.238744,779.284888399,756.958986912,4.83426,17.491641487
 12/26  09:00:00,444.41714886,73.3985330113,0.00286051497766,0.0,220.879908,145.652643033,523.988251997,461.351574708,36.25695,26.3797272892
 12/26  10:00:00,444.452610733,73.3985330113,0.0023503635214,0.0,220.879908,145.652643033,440.759520265,369.026146634,36.25695,35.4764236314
 12/26  11:00:00,466.317445399,73.3985330113,15.6329952659,0.0,220.879908,151.653867033,344.616671786,260.753422912,48.3426,35.5206488749
 12/26  12:00:00,508.614257174,73.3985330113,56.4206611298,0.0,220.879908,151.653867033,232.414560057,148.44436192,48.3426,35.6275981377
 12/26  13:00:00,532.117972472,73.3985330113,80.4612693409,0.0,220.879908,151.653867033,195.223062423,102.241058757,48.3426,44.6394036652
 12/26  14:00:00,555.99730305,73.3985330113,109.932385808,0.0,220.879908,145.652643033,138.486915058,72.4242284729,24.1713,41.8913865852
 12/26  15:00:00,574.563134936,73.3985330113,128.316303499,0.0,220.879908,145.652643033,99.7018670392,46.1181254238,24.1713,29.4124416154
 12/26  16:00:00,568.281375304,73.3985330113,129.88629707,0.0,220.879908,137.835547516,77.2634492537,36.881164313,4.83426,35.5480249407
 12/26  17:00:00,553.574828697,73.3985330113,120.36150665,0.0,220.879908,133.019064,60.9667276545,20.8305660407,4.83426,35.3019016137
 12/26  18:00:00,448.499734336,73.3985330113,89.4784479357,0.0,220.879908,53.238744,94.3411434377,63.0266088809,4.83426,26.4802745568
 12/26  19:00:00,432.538384065,73.3985330113,61.8979562436,0.0,220.879908,53.238744,128.986626112,88.7452240786,4.83426,35.4071420331
 12/26  20:00:00,424.105802626,73.3985330113,53.5823243458,0.0,220.879908,53.238744,109.211765557,95.7032663846,4.83426,8.67423917282
 12/26  21:00:00,423.084891682,73.3985330113,52.5612824289,0.0,220.879908,53.238744,119.043138662,105.543639096,4.83426,8.6652395659
 12/26  22:00:00,117.73141864,0.0,0.0,0.0,43.513341876,52.539744,13.5001631478,0.0,4.83426,8.66590314783
 12/26  23:00:00,117.79808622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  24:00:00,118.761541202,0.0,0.0,0.0,43.513341876,52.539744,13.4616000034,0.0,4.83426,8.62734000344
 12/27  01:00:00,117.845224616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  02:00:00,117.829184612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  03:00:00,117.807052916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  04:00:00,117.776013692,0.0,0.0,0.0,43.513341876,52.539744,13.4502360152,0.0,4.83426,8.61597601522
 12/27  05:00:00,118.202225227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  06:00:00,118.178458059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  07:00:00,192.355253799,73.3985330113,0.0,0.0,43.513341876,53.238744,675.564542973,670.710282973,4.83426,0.02
 12/27  08:00:00,360.976093229,73.3985330113,0.0,0.0,220.879908,53.238744,521.769646156,499.443840863,4.83426,17.4915452926
 12/27  09:00:00,444.441400845,73.3985330113,0.00206889774789,0.0,220.879908,145.652643033,371.266613695,308.62942426,36.25695,26.3802394351
 12/27  10:00:00,483.721503839,73.3985330113,38.6128605756,0.0,220.879908,145.652643033,277.232879473,205.494823712,36.25695,35.4811057608
 12/27  11:00:00,586.713336741,73.435815648,134.115783259,0.0,220.879908,151.653867033,154.246321584,70.3777586255,48.3426,35.5259629588
 12/27  12:00:00,718.88618685,74.3332011762,261.227907929,0.0,220.879908,151.653867033,84.080050221,0.0989432784387,48.3426,35.6385069425
 12/27  13:00:00,730.694200777,75.1183550764,274.567716076,0.0,220.879908,151.653867033,92.9876801897,0.0,48.3426,44.6450801897
 12/27  14:00:00,867.369607676,77.0619582547,415.453147481,0.0,220.879908,145.652643033,68.88971444,0.00897278995417,24.1713,44.70944165
 12/27  15:00:00,940.63295983,78.6848744436,487.013934788,0.0,220.879908,145.652643033,59.6653330636,0.0,24.1713,35.4940330636
 12/27  16:00:00,974.998478435,79.4269501632,528.46050004,0.0,220.879908,137.835547516,40.3860172997,0.00494450897109,4.83426,35.5468127907
 12/27  17:00:00,936.350164188,76.1452607341,498.234440134,0.0,220.879908,133.019064,31.3266450649,0.0112863135326,4.83426,26.4810987513
 12/27  18:00:00,612.164574446,73.7927175434,251.407526662,0.0,220.879908,53.238744,35.127476543,3.80850097553,4.83426,26.4847155675
 12/27  19:00:00,501.729382044,73.4552085984,130.267671343,0.0,220.879908,53.238744,71.3592716369,31.1099336653,4.83426,35.4150779716
 12/27  20:00:00,432.184157103,73.404043077,61.1372699498,0.0,220.879908,53.238744,87.2714087348,73.7625267425,4.83426,8.67462199227
 12/27  21:00:00,371.800675876,73.3985330113,1.63323019065,0.0,220.879908,53.238744,190.480706951,176.980520494,4.83426,8.66592645663
 12/27  22:00:00,117.952194491,0.0,0.0,0.0,43.513341876,52.539744,13.4997872968,0.0,4.83426,8.66552729684
 12/27  23:00:00,117.761814525,0.0,0.0,0.0,43.513341876,52.539744,13.4707696059,0.0,4.83426,8.63650960586
 12/27  24:00:00,118.763514214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  01:00:00,117.801243725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  02:00:00,117.746678763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  03:00:00,117.710679449,0.0,0.0,0.0,43.513341876,52.539744,13.4502984802,0.0,4.83426,8.61603848021
 12/28  04:00:00,117.682935065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  05:00:00,118.084708103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  06:00:00,118.007332911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  07:00:00,193.342775704,73.3985330113,0.00118687016206,0.0,43.513341876,53.238744,1772.62412095,1759.17385439,4.83426,8.6160065607
 12/28  08:00:00,361.87269962,73.3985330113,0.0,0.0,220.879908,53.238744,1416.54171728,1394.2146731,4.83426,17.4927841848
 12/28  09:00:00,445.334804362,73.3985330113,0.0022207468917,0.0,220.879908,145.652643033,965.131840721,902.492043729,36.25695,26.3828469923
 12/28  10:00:00,444.812183359,73.5516656493,0.00254633454443,0.0,220.879908,145.652643033,545.635724789,473.895044253,36.25695,35.4837305357
 12/28  11:00:00,462.32634591,74.3968790522,10.6925310949,0.0,220.879908,151.653867033,337.807331538,253.944964784,48.3426,35.5197667533
 12/28  12:00:00,526.110547552,75.4984762413,71.6119049073,0.0,220.879908,151.653867033,196.91776704,112.939692278,48.3426,35.6354747624
 12/28  13:00:00,636.252853461,76.7664313556,180.373492514,0.0,220.879908,151.653867033,112.239034587,19.2474979055,48.3426,44.6489366818
 12/28  14:00:00,823.012345286,78.2985972193,370.392429851,0.0,220.879908,145.652643033,59.9655117729,0.0166597944369,24.1713,35.7775519785
 12/28  15:00:00,986.65182928,79.759500557,531.866708015,0.0,220.879908,145.652643033,59.6679374695,0.0,24.1713,35.4966374695
 12/28  16:00:00,1015.93846806,80.6085162848,567.993833477,0.0,220.879908,137.835547516,40.3800682729,0.0,4.83426,35.5458082729
 12/28  17:00:00,998.30447294,77.2597987609,558.953110959,0.0,220.879908,133.019064,40.1502762604,0.0114677851063,4.83426,35.3045484753
 12/28  18:00:00,670.245210683,74.2497793584,308.772521165,0.0,220.879908,53.238744,31.9604754744,0.638402479423,4.83426,26.4878129949
 12/28  19:00:00,487.999203948,73.5457396991,116.759556013,0.0,220.879908,53.238744,80.7659933588,40.5114336825,4.83426,35.4202996763
 12/28  20:00:00,380.935295314,73.4207996597,10.6533184085,0.0,220.879908,53.238744,155.851277589,142.344251356,4.83426,8.67276623239
 12/28  21:00:00,370.076045845,73.3985330113,0.0,0.0,220.879908,53.238744,211.069805111,197.569544056,4.83426,8.66600105583
 12/28  22:00:00,117.928070472,0.0,0.0,0.0,43.513341876,52.539744,13.499869128,0.0,4.83426,8.66560912795
 12/28  23:00:00,117.655870229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  24:00:00,118.655809605,0.0,0.0,0.0,43.513341876,52.539744,7.00162807373,0.0,4.83426,2.16736807373
 12/29  01:00:00,117.680203785,0.0,0.0,0.0,43.513341876,52.539744,11.3044288121,0.0,4.83426,6.47016881207
 12/29  02:00:00,117.670717624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  03:00:00,117.665129892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  04:00:00,117.638069198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  05:00:00,119.736845536,0.0,0.0,0.0,43.513341876,52.539744,13.4503485812,0.0,4.83426,8.61608858115
 12/29  06:00:00,119.390933632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  07:00:00,194.048451611,73.3985330113,0.00101290036185,0.0,43.513341876,53.238744,1517.62522981,1512.77096981,4.83426,0.02
 12/29  08:00:00,361.8797493,73.3985330113,0.0,0.0,220.879908,53.238744,1332.13477929,1309.80849469,4.83426,17.4920245957
 12/29  09:00:00,445.003871449,73.4059596082,0.00262983385874,0.0,220.879908,145.652643033,776.79240838,714.15216523,36.25695,26.3832931507
 12/29  10:00:00,480.351559788,73.707253425,35.1057521297,0.0,220.879908,145.652643033,303.362023202,231.617978082,36.25695,35.4870951202
 12/29  11:00:00,642.971088846,74.9030185764,188.748749111,0.0,220.879908,151.653867033,107.60756933,23.731187098,48.3426,35.5337822324
 12/29  12:00:00,831.618494704,76.3115917954,373.83798644,0.0,220.879908,151.653867033,84.0270323352,0.0471553016476,48.3426,35.6372770336
 12/29  13:00:00,1014.70908206,78.0346151106,555.274059699,0.0,220.879908,151.653867033,92.9950277566,0.0,48.3426,44.6524277566
 12/29  14:00:00,1056.86986855,80.0088894892,600.835665755,0.0,220.879908,145.652643033,68.8898313619,0.00866536912211,24.1713,44.7098659928
 12/29  15:00:00,1073.39970213,81.6663472755,615.464260568,0.0,220.879908,145.652643033,59.6670986811,0.0,24.1713,35.4957986811
 12/29  16:00:00,1084.19470155,81.8956910689,633.776895648,0.0,220.879908,137.835547516,40.3825193203,0.0,4.83426,35.5482593203
 12/29  17:00:00,1100.47600425,76.9166985717,660.303098956,0.0,220.879908,133.019064,31.3297181809,0.010928899743,4.83426,26.4845292812
 12/29  18:00:00,833.605434894,74.3200922326,471.024749015,0.0,220.879908,53.238744,40.1663773727,0.0223638527402,4.83426,35.30975352
 12/29  19:00:00,583.017226487,73.6561764029,210.668398079,0.0,220.879908,53.238744,33.7621563787,2.35836866088,4.83426,26.5695277178
 12/29  20:00:00,495.72289864,73.4727408096,124.383801526,0.0,220.879908,53.238744,46.6200015029,33.1112257378,4.83426,8.67451576514
 12/29  21:00:00,453.635939452,73.4258898665,82.7922539294,0.0,220.879908,53.238744,80.4279620748,66.9277493972,4.83426,8.66595267755
 12/29  22:00:00,117.738759246,0.0,0.0,0.0,43.513341876,52.539744,13.4998404425,0.0,4.83426,8.66558044247
 12/29  23:00:00,117.712683401,0.0,0.0,0.0,43.513341876,52.539744,13.4706012913,0.0,4.83426,8.63634129125
 12/29  24:00:00,118.699789756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.716841948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  02:00:00,117.68928662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.669813304,0.0,0.0,0.0,43.513341876,52.539744,13.4429387457,0.0,4.83426,8.60867874572
 12/30  04:00:00,117.639956084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  05:00:00,118.048330061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  06:00:00,118.011164754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  07:00:00,118.046058136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  08:00:00,108.949645797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  09:00:00,100.091599237,0.0,0.0,0.0,43.513341876,52.539744,13.4438916148,0.0,4.83426,8.60963161483
 12/30  10:00:00,100.330041139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  11:00:00,100.455160395,0.0,0.0,0.0,43.513341876,52.539744,13.5340563669,0.0,4.83426,8.69979636691
 12/30  12:00:00,101.346929742,0.0,0.0,0.0,43.513341876,52.539744,13.4795320528,0.0,4.83426,8.64527205277
 12/30  13:00:00,100.556782993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  14:00:00,100.615082676,0.0,0.0,0.0,43.513341876,52.539744,13.4734580485,0.0,4.83426,8.63919804853
 12/30  15:00:00,100.594756841,0.0,0.0,0.0,43.513341876,52.539744,13.4730956561,0.0,4.83426,8.63883565613
 12/30  16:00:00,100.594293246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  17:00:00,100.403122365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,106.338190449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,118.192278432,0.0,0.0,0.0,43.513341876,52.539744,13.444415989,0.0,4.83426,8.61015598898
 12/30  20:00:00,118.571710057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,118.481394207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  22:00:00,118.16835498,0.0,0.0,0.0,43.513341876,52.539744,22.3695988065,0.0,4.83426,17.5353388065
 12/30  23:00:00,117.74318051,0.0,0.0,0.0,43.513341876,52.539744,13.4444522312,0.0,4.83426,8.61019223123
 12/30  24:00:00,118.615491656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  01:00:00,117.738165895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  02:00:00,117.721973625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  03:00:00,117.670272905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  04:00:00,117.653363832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  05:00:00,118.05132164,0.0,0.0,0.0,43.513341876,52.539744,13.444373578,0.0,4.83426,8.61011357804
 12/31  06:00:00,117.976694815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  07:00:00,117.995542079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  08:00:00,108.908235005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  09:00:00,100.054607469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  10:00:00,100.263721733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  11:00:00,100.402000466,0.0,0.0,0.0,43.513341876,52.539744,22.2137842246,0.0,4.83426,17.3795242246
 12/31  12:00:00,101.277988932,0.0,0.0,0.0,43.513341876,52.539744,13.4791755455,0.0,4.83426,8.64491554551
 12/31  13:00:00,100.485005018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  14:00:00,142.137272702,0.686870481279,40.4235540846,0.0,43.513341876,52.539744,13.4790334445,0.0,4.83426,8.64477344446
 12/31  15:00:00,264.579099801,2.45273923987,159.94776268,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  16:00:00,309.729288907,2.93185122602,204.327044074,0.0,43.513341876,52.539744,13.4736509762,0.0,4.83426,8.63939097622
 12/31  17:00:00,236.640983758,1.88755529244,133.140307723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,189.572949417,1.23485051242,81.2635613376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,118.172342081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  20:00:00,118.615294487,0.0,0.0,0.0,43.513341876,52.539744,13.4445269744,0.0,4.83426,8.6102669744
 12/31  21:00:00,118.432781576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  22:00:00,118.054448255,0.0,0.0,0.0,43.513341876,52.539744,22.3705549403,0.0,4.83426,17.5362949403
 12/31  23:00:00,117.674248091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  24:00:00,118.556245065,0.0,0.0,0.0,43.513341876,52.539744,13.4444140523,0.0,4.83426,8.61015405228
